ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 00:00,2,0.000,ALERT,212.38,299.07,60.006,1551502804,"201051344000579","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1228297.6,1228297.6,9723,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502806,247642.00
03/02/2019 00:00,2,0.000,ALERT,212.83,297.87,60.012,1551502804,"201051344001025","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1213116.0,1213116.0,17648,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502808,247643.00
03/02/2019 00:00,2,0.000,ALERT,212.83,298.47,59.996,1551502804,"201051344001093","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1198513.2,1198513.2,17658,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502810,247644.00
03/02/2019 00:00,2,0.000,ALERT,212.38,298.47,60.006,1551502804,"201051344000458","174011545737251",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,1214319.5,1214319.5,9475,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551502812,247645.00
03/02/2019 00:00,2,0.000,ALERT,212.83,299.07,60.006,1551502804,"201051344000890","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1209217.6,1209217.6,17602,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502814,247646.00
03/02/2019 00:00,2,0.000,ALERT,212.16,298.17,60.001,1551502804,"201051344000988","174011545737251",0.00,-5.50,0,293.06,299.97,0.0,0.0,0.000,944471.4,944471.4,9826,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502815,247647.00
03/02/2019 00:00,2,0.000,ALERT,213.51,299.67,60.001,1551502804,"201051344000582","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1188863.8,1188863.8,17571,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502817,247648.00
03/02/2019 00:00,2,0.000,ALERT,212.38,298.77,60.006,1551502804,"201051344000868","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1199404.3,1199404.3,41510,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551502819,247649.00
03/02/2019 00:00,2,0.000,ALERT,212.83,298.77,60.012,1551502804,"201051344000576","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,1217319.3,1217319.3,13550,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502821,247650.00
03/02/2019 00:00,2,0.000,ALERT,212.61,298.47,59.969,1551502804,"201051344001158","174011545737251",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,1193937.6,1193937.6,9779,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502823,247651.00
03/02/2019 00:00,2,0.000,ALERT,213.06,298.47,59.985,1551502804,"201051344000917","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1206364.5,1206364.5,17438,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502825,247652.00
03/02/2019 00:00,2,0.000,ALERT,213.29,298.17,60.033,1551502804,"201051344000417","174011545737251",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,976689.9,976689.9,17683,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502826,247653.00
03/02/2019 00:00,2,0.000,ALERT,213.29,298.47,60.012,1551502804,"201051344000685","174011545737251",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,1210886.6,1210886.6,17652,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551502828,247654.00
03/02/2019 00:00,2,0.000,ALERT,213.06,297.87,60.006,1551502804,"201051344000651","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1203974.8,1203974.8,17636,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551502830,247655.00
03/02/2019 00:00,2,0.000,ALERT,212.16,299.07,60.006,1551502804,"201051344000594","174011545737251",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,1218826.0,1218826.0,41467,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502832,247656.00
03/02/2019 00:00,2,0.000,ALERT,212.38,298.47,59.990,1551502804,"201051344000469","174011545737251",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,1200842.3,1200842.3,9761,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502834,247657.00
03/02/2019 00:00,2,0.000,ALERT,213.06,299.07,60.001,1551502804,"201051344000585","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1218753.9,1218753.9,17687,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502835,247658.00
03/02/2019 00:00,2,0.000,ALERT,213.06,298.47,60.012,1551502804,"201051344000853","174011545737251",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,1221439.6,1221439.6,9361,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502837,247659.00
03/02/2019 00:00,2,0.000,ALERT,213.29,299.07,60.033,1551502804,"201051344001145","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1219074.4,1219074.4,17601,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502839,247660.00
03/02/2019 00:00,2,0.000,ALERT,213.29,298.77,60.054,1551502804,"201051344000438","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1212270.7,1212270.7,17649,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502841,247661.00
03/02/2019 00:00,2,0.000,ALERT,212.61,298.77,60.038,1551502804,"201051344001135","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1199705.9,1199705.9,17605,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551502843,247662.00
03/02/2019 00:00,2,0.000,ALERT,212.38,298.47,60.012,1551502804,"201051344000983","174011545737251",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,1219790.8,1219790.8,9368,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551502845,247663.00
03/02/2019 00:00,2,0.000,ALERT,213.06,298.17,60.012,1551502804,"201051344001203","174011545737251",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,1208875.8,1208875.8,17648,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551502846,247664.00
03/02/2019 00:00,2,0.000,ALERT,212.83,299.07,60.006,1551502804,"201051344001230","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1203791.8,1203791.8,17456,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551502848,247665.00
03/02/2019 00:00,2,0.000,ALERT,212.83,298.47,59.990,1551502804,"201051344000646","174011545737251",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,1197622.8,1197622.8,17617,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502850,247666.00
03/02/2019 00:00,2,0.000,ALERT,212.83,297.87,60.012,1551502804,"201051344000867","174011545737251",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,1197718.0,1197718.0,41537,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502852,247667.00
03/02/2019 00:00,2,0.000,ALERT,213.06,298.17,60.001,1551502804,"201051344000633","174011545737251",0.00,-6.00,0,293.96,299.97,0.0,0.0,0.000,1197784.9,1197784.9,41592,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502854,247668.00
03/02/2019 00:00,2,0.000,ALERT,212.61,299.07,60.017,1551502804,"201051344000955","174011545737251",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,1217065.2,1217065.2,17642,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502856,247669.00
03/02/2019 00:00,2,0.000,ALERT,212.61,297.87,60.049,1551502804,"201051344000648","174011545737251",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,1209685.9,1209685.9,41097,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502857,247670.00
03/02/2019 00:00,2,0.000,ALERT,212.83,298.47,60.012,1551502804,"201051344000645","174011545737251",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,1214644.0,1214644.0,41055,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551502859,247671.00
03/02/2019 00:00,2,0.000,ALERT,212.61,299.37,60.017,1551502804,"201051344000569","174011545737251",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,1231136.8,1231136.8,9285,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551502861,247672.00
03/02/2019 00:00,2,0.000,ALERT,212.83,298.17,60.006,1551502804,"179051228000119","174011545737251",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,18736.3,18736.3,9348,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551502863,247673.00
03/02/2019 00:15,2,0.000,ALERT,212.83,299.67,60.043,1551503704,"201051344000579","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1228297.6,1228297.6,9725,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503706,247674.00
03/02/2019 00:15,2,0.000,ALERT,213.29,298.77,60.043,1551503704,"201051344001025","174011545737251",0.00,-6.50,0,296.06,302.68,0.0,0.0,0.000,1213116.0,1213116.0,17650,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503708,247675.00
03/02/2019 00:15,2,0.000,ALERT,213.29,299.67,60.033,1551503704,"201051344001093","174011545737251",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,1198513.2,1198513.2,17660,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551503710,247676.00
03/02/2019 00:15,2,0.000,ALERT,212.83,299.07,60.070,1551503704,"201051344000458","174011545737251",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,1214319.5,1214319.5,9477,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503712,247677.00
03/02/2019 00:15,2,0.000,ALERT,213.06,299.67,60.043,1551503704,"201051344000890","174011545737251",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,1209217.6,1209217.6,17604,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503714,247678.00
03/02/2019 00:15,2,0.000,ALERT,212.61,298.77,60.075,1551503704,"201051344000988","174011545737251",0.00,-5.50,0,293.66,300.27,0.0,0.0,0.000,944471.4,944471.4,9828,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503715,247679.00
03/02/2019 00:15,2,0.000,ALERT,213.96,300.57,60.054,1551503704,"201051344000582","174011545737251",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,1188863.8,1188863.8,17573,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503717,247680.00
03/02/2019 00:15,2,0.000,ALERT,212.83,299.67,60.049,1551503704,"201051344000868","174011545737251",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,1199404.3,1199404.3,41512,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503719,247681.00
03/02/2019 00:15,2,0.000,ALERT,213.29,299.37,60.049,1551503704,"201051344000576","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1217319.3,1217319.3,13552,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503721,247682.00
03/02/2019 00:15,2,0.000,ALERT,213.06,299.07,60.043,1551503704,"201051344001158","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1193937.6,1193937.6,9781,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503723,247683.00
03/02/2019 00:15,2,0.000,ALERT,213.51,299.07,60.033,1551503704,"201051344000917","174011545737251",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,1206364.5,1206364.5,17440,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503725,247684.00
03/02/2019 00:15,2,0.000,ALERT,213.74,299.37,60.049,1551503704,"201051344000417","174011545737251",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,976689.9,976689.9,17685,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503727,247685.00
03/02/2019 00:15,2,0.000,ALERT,213.74,299.67,60.049,1551503704,"201051344000685","174011545737251",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,1210886.6,1210886.6,17654,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551503728,247686.00
03/02/2019 00:15,2,0.000,ALERT,213.51,299.07,60.054,1551503704,"201051344000651","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1203974.8,1203974.8,17638,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503730,247687.00
03/02/2019 00:15,2,0.000,ALERT,212.61,299.67,60.054,1551503704,"201051344000594","174011545737251",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,1218826.0,1218826.0,41469,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503732,247688.00
03/02/2019 00:15,2,0.000,ALERT,213.06,298.77,60.043,1551503704,"201051344000469","174011545737251",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,1200842.3,1200842.3,9763,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503734,247689.00
03/02/2019 00:15,2,0.000,ALERT,213.51,299.97,60.022,1551503704,"201051344000585","174011545737251",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,1218753.9,1218753.9,17689,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503736,247690.00
03/02/2019 00:15,2,0.000,ALERT,213.51,298.77,60.049,1551503704,"201051344000853","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1221439.6,1221439.6,9363,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503738,247691.00
03/02/2019 00:15,2,0.000,ALERT,213.74,299.67,60.054,1551503704,"201051344001145","174011545737251",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,1219074.4,1219074.4,17603,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503739,247692.00
03/02/2019 00:15,2,0.000,ALERT,213.51,299.67,60.049,1551503704,"201051344000438","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1212270.7,1212270.7,17651,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503741,247693.00
03/02/2019 00:15,2,0.000,ALERT,213.06,299.67,60.049,1551503704,"201051344001135","174011545737251",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,1199705.9,1199705.9,17607,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503743,247694.00
03/02/2019 00:15,2,0.000,ALERT,212.83,298.77,60.038,1551503704,"201051344000983","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1219790.8,1219790.8,9370,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551503745,247695.00
03/02/2019 00:15,2,0.000,ALERT,213.51,299.07,60.049,1551503704,"201051344001203","174011545737251",0.00,-6.50,0,296.66,303.28,0.0,0.0,0.000,1208875.8,1208875.8,17650,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503747,247696.00
03/02/2019 00:15,2,0.000,ALERT,213.29,299.97,60.049,1551503704,"201051344001230","174011545737251",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,1203791.8,1203791.8,17458,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503748,247697.00
03/02/2019 00:15,2,0.000,ALERT,213.06,299.37,60.001,1551503704,"201051344000646","174011545737251",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,1197622.8,1197622.8,17619,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503750,247698.00
03/02/2019 00:15,2,0.000,ALERT,213.06,298.47,60.043,1551503704,"201051344000867","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,1197718.0,1197718.0,41539,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503752,247699.00
03/02/2019 00:15,2,0.000,ALERT,213.51,298.77,60.043,1551503704,"201051344000633","174011545737251",0.00,-6.00,0,294.56,300.27,0.0,0.0,0.000,1197784.9,1197784.9,41594,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503754,247700.00
03/02/2019 00:15,2,0.000,ALERT,213.06,299.67,60.033,1551503704,"201051344000955","174011545737251",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,1217065.2,1217065.2,17644,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551503756,247701.00
03/02/2019 00:15,2,0.000,ALERT,212.83,298.17,60.038,1551503704,"201051344000648","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1209685.9,1209685.9,41099,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551503757,247702.00
03/02/2019 00:15,2,0.000,ALERT,213.29,299.07,60.038,1551503704,"201051344000645","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1214644.0,1214644.0,41057,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503759,247703.00
03/02/2019 00:15,2,0.000,ALERT,212.83,299.37,60.038,1551503704,"201051344000569","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1231136.8,1231136.8,9287,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551503761,247704.00
03/02/2019 00:15,2,0.000,ALERT,213.29,298.47,60.038,1551503704,"179051228000119","174011545737251",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,18736.3,18736.3,9350,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551503763,247705.00
03/02/2019 00:30,2,0.000,ALERT,212.83,299.97,60.033,1551504604,"201051344000579","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1228297.6,1228297.6,9727,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504606,247706.00
03/02/2019 00:30,2,0.000,ALERT,213.29,299.07,60.012,1551504604,"201051344001025","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1213116.0,1213116.0,17652,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504608,247707.00
03/02/2019 00:30,2,0.000,ALERT,213.06,299.37,60.038,1551504604,"201051344001093","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1198513.2,1198513.2,17662,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504610,247708.00
03/02/2019 00:30,2,0.000,ALERT,212.83,299.67,60.006,1551504604,"201051344000458","174011545737251",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,1214319.5,1214319.5,9479,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504612,247709.00
03/02/2019 00:30,2,0.000,ALERT,213.29,299.97,60.043,1551504604,"201051344000890","174011545737251",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,1209217.6,1209217.6,17606,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504614,247710.00
03/02/2019 00:30,2,0.000,ALERT,212.83,299.37,60.006,1551504604,"201051344000988","174011545737251",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,944471.4,944471.4,9830,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551504615,247711.00
03/02/2019 00:30,2,0.000,ALERT,213.74,300.57,60.012,1551504604,"201051344000582","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1188863.8,1188863.8,17575,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504617,247712.00
03/02/2019 00:30,2,0.000,ALERT,212.83,300.27,60.022,1551504604,"201051344000868","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1199404.3,1199404.3,41514,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504619,247713.00
03/02/2019 00:30,2,0.000,ALERT,213.29,300.27,60.017,1551504604,"201051344000576","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1217319.3,1217319.3,13554,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551504621,247714.00
03/02/2019 00:30,2,0.000,ALERT,213.06,299.97,60.017,1551504604,"201051344001158","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1193937.6,1193937.6,9783,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504623,247715.00
03/02/2019 00:30,2,0.000,ALERT,213.51,299.07,60.012,1551504604,"201051344000917","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1206364.5,1206364.5,17442,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504624,247716.00
03/02/2019 00:30,2,0.000,ALERT,213.51,298.77,59.990,1551504604,"201051344000417","174011545737251",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,976689.9,976689.9,17687,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504626,247717.00
03/02/2019 00:30,2,0.000,ALERT,213.74,299.67,60.022,1551504604,"201051344000685","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1210886.6,1210886.6,17656,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504628,247718.00
03/02/2019 00:30,2,0.000,ALERT,213.29,298.77,60.012,1551504604,"201051344000651","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1203974.8,1203974.8,17640,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504630,247719.00
03/02/2019 00:30,2,0.000,ALERT,212.61,300.27,60.022,1551504604,"201051344000594","174011545737251",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,1218826.0,1218826.0,41471,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551504632,247720.00
03/02/2019 00:30,2,0.000,ALERT,213.06,299.37,59.980,1551504604,"201051344000469","174011545737251",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,1200842.3,1200842.3,9765,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551504634,247721.00
03/02/2019 00:30,2,0.000,ALERT,213.51,299.97,59.996,1551504604,"201051344000585","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1218753.9,1218753.9,17691,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504636,247722.00
03/02/2019 00:30,2,0.000,ALERT,213.51,299.37,60.022,1551504604,"201051344000853","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1221439.6,1221439.6,9365,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551504638,247723.00
03/02/2019 00:30,2,0.000,ALERT,213.51,299.97,60.028,1551504604,"201051344001145","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1219074.4,1219074.4,17605,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504639,247724.00
03/02/2019 00:30,2,0.000,ALERT,213.29,299.37,60.022,1551504604,"201051344000438","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1212270.7,1212270.7,17653,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551504641,247725.00
03/02/2019 00:30,2,0.000,ALERT,212.83,299.67,60.022,1551504604,"201051344001135","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1199705.9,1199705.9,17609,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504643,247726.00
03/02/2019 00:30,2,0.000,ALERT,212.83,299.37,60.017,1551504604,"201051344000983","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1219790.8,1219790.8,9372,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504645,247727.00
03/02/2019 00:30,2,0.000,ALERT,213.29,299.07,60.017,1551504604,"201051344001203","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1208875.8,1208875.8,17652,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504647,247728.00
03/02/2019 00:30,2,0.000,ALERT,213.29,299.67,60.022,1551504604,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.17,0.0,0.0,0.000,1203791.8,1203791.8,17460,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504649,247729.00
03/02/2019 00:30,2,0.000,ALERT,213.06,299.37,60.033,1551504604,"201051344000646","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1197622.8,1197622.8,17621,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551504651,247730.00
03/02/2019 00:30,2,0.000,ALERT,213.06,298.77,60.033,1551504604,"201051344000867","174011545737251",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,1197718.0,1197718.0,41541,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504652,247731.00
03/02/2019 00:30,2,0.000,ALERT,213.51,299.07,60.049,1551504604,"201051344000633","174011545737251",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,1197784.9,1197784.9,41596,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551504654,247732.00
03/02/2019 00:30,2,0.000,ALERT,212.83,299.37,60.070,1551504604,"201051344000955","174011545737251",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,1217065.2,1217065.2,17646,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504656,247733.00
03/02/2019 00:30,2,0.000,ALERT,212.83,298.47,60.006,1551504604,"201051344000648","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,1209685.9,1209685.9,41101,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551504658,247734.00
03/02/2019 00:30,2,0.000,ALERT,213.29,299.07,60.017,1551504604,"201051344000645","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1214644.0,1214644.0,41059,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551504660,247735.00
03/02/2019 00:30,2,0.000,ALERT,212.83,299.97,60.012,1551504604,"201051344000569","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1231136.8,1231136.8,9289,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551504662,247736.00
03/02/2019 00:30,2,0.000,ALERT,213.29,298.77,59.959,1551504604,"179051228000119","174011545737251",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,18736.3,18736.3,9352,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551504663,247737.00
03/02/2019 00:45,2,0.000,ALERT,213.06,300.27,60.070,1551505504,"201051344000579","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1228297.6,1228297.6,9729,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505506,247738.00
03/02/2019 00:45,2,0.000,ALERT,213.29,299.07,60.028,1551505504,"201051344001025","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1213116.0,1213116.0,17654,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505508,247739.00
03/02/2019 00:45,2,0.000,ALERT,213.29,299.67,60.033,1551505504,"201051344001093","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1198513.2,1198513.2,17664,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505510,247740.00
03/02/2019 00:45,2,0.000,ALERT,213.06,299.97,60.033,1551505504,"201051344000458","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1214319.5,1214319.5,9481,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505512,247741.00
03/02/2019 00:45,2,0.000,ALERT,213.29,299.97,60.038,1551505504,"201051344000890","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1209217.6,1209217.6,17608,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505513,247742.00
03/02/2019 00:45,2,0.000,ALERT,212.83,299.37,60.070,1551505504,"201051344000988","174011545737251",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,944471.4,944471.4,9832,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505515,247743.00
03/02/2019 00:45,2,0.000,ALERT,213.96,300.57,60.028,1551505504,"201051344000582","174011545737251",0.00,-6.50,0,298.47,301.77,0.0,0.0,0.000,1188863.8,1188863.8,17577,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505517,247744.00
03/02/2019 00:45,2,0.000,ALERT,212.83,300.27,60.038,1551505504,"201051344000868","174011545737251",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,1199404.3,1199404.3,41516,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551505519,247745.00
03/02/2019 00:45,2,0.000,ALERT,213.51,299.97,60.033,1551505504,"201051344000576","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1217319.3,1217319.3,13556,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505521,247746.00
03/02/2019 00:45,2,0.000,ALERT,213.06,299.67,60.038,1551505504,"201051344001158","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1193937.6,1193937.6,9785,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505522,247747.00
03/02/2019 00:45,2,0.000,ALERT,213.74,299.37,60.033,1551505504,"201051344000917","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1206364.5,1206364.5,17444,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551505524,247748.00
03/02/2019 00:45,2,0.000,ALERT,213.51,299.07,60.012,1551505504,"201051344000417","174011545737251",0.00,-6.00,0,297.26,300.57,0.0,0.0,0.000,976689.9,976689.9,17689,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505526,247749.00
03/02/2019 00:45,2,0.000,ALERT,213.74,299.67,60.033,1551505504,"201051344000685","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1210886.6,1210886.6,17658,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551505528,247750.00
03/02/2019 00:45,2,0.000,ALERT,213.51,298.77,60.028,1551505504,"201051344000651","174011545737251",0.00,-8.00,0,297.26,300.57,0.0,0.0,0.000,1203974.8,1203974.8,17642,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551505530,247751.00
03/02/2019 00:45,2,0.000,ALERT,212.61,300.57,60.028,1551505504,"201051344000594","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1218826.0,1218826.0,41473,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551505532,247752.00
03/02/2019 00:45,2,0.000,ALERT,213.06,300.27,60.022,1551505504,"201051344000469","174011545737251",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,1200842.3,1200842.3,9767,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505534,247753.00
03/02/2019 00:45,2,0.000,ALERT,213.51,299.67,60.059,1551505504,"201051344000585","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1218753.9,1218753.9,17693,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505536,247754.00
03/02/2019 00:45,2,0.000,ALERT,213.51,300.27,60.022,1551505504,"201051344000853","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1221439.6,1221439.6,9367,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505537,247755.00
03/02/2019 00:45,2,0.000,ALERT,213.51,299.67,60.022,1551505504,"201051344001145","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1219074.4,1219074.4,17607,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505539,247756.00
03/02/2019 00:45,2,0.000,ALERT,213.51,299.67,60.049,1551505504,"201051344000438","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1212270.7,1212270.7,17655,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505541,247757.00
03/02/2019 00:45,2,0.000,ALERT,213.06,299.67,60.033,1551505504,"201051344001135","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1199705.9,1199705.9,17611,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505543,247758.00
03/02/2019 00:45,2,0.000,ALERT,212.83,299.37,60.059,1551505504,"201051344000983","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1219790.8,1219790.8,9374,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505545,247759.00
03/02/2019 00:45,2,0.000,ALERT,213.51,299.07,60.028,1551505504,"201051344001203","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1208875.8,1208875.8,17654,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505546,247760.00
03/02/2019 00:45,2,0.000,ALERT,213.29,299.97,60.022,1551505504,"201051344001230","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1203791.8,1203791.8,17462,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505548,247761.00
03/02/2019 00:45,2,0.000,ALERT,213.06,299.67,60.017,1551505504,"201051344000646","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1197622.8,1197622.8,17623,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505550,247762.00
03/02/2019 00:45,2,0.000,ALERT,213.29,298.77,60.022,1551505504,"201051344000867","174011545737251",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,1197718.0,1197718.0,41543,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505552,247763.00
03/02/2019 00:45,2,0.000,ALERT,213.51,298.77,60.017,1551505504,"201051344000633","174011545737251",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,1197784.9,1197784.9,41598,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505554,247764.00
03/02/2019 00:45,2,0.000,ALERT,213.06,299.37,60.006,1551505504,"201051344000955","174011545737251",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,1217065.2,1217065.2,17648,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505556,247765.00
03/02/2019 00:45,2,0.000,ALERT,213.06,298.17,60.017,1551505504,"201051344000648","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1209685.9,1209685.9,41103,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505557,247766.00
03/02/2019 00:45,2,0.000,ALERT,205.83,288.25,60.043,1551505504,"201051344000645","174011545737251",0.00,-5.50,0,285.54,301.17,0.0,0.0,0.000,1214644.0,1214644.0,41061,0,0,0,L,1122011218,1,117.26,118.62,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505559,247767.00
03/02/2019 00:45,2,0.000,ALERT,211.93,298.47,60.001,1551505504,"201051344000569","174011545737251",0.00,-6.00,0,286.14,302.37,0.0,0.0,0.000,1231136.8,1231136.8,9291,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551505561,247768.00
03/02/2019 00:45,2,0.000,ALERT,212.16,296.96,59.996,1551505504,"179051228000119","174011545737251",0.00,-4.00,0,284.34,300.87,0.0,0.0,0.000,18736.3,18736.3,9354,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551505563,247769.00
03/02/2019 01:00,2,0.000,ALERT,213.29,300.57,60.017,1551506404,"201051344000579","174011545737251",0.00,-6.00,0,286.44,302.37,0.0,0.0,0.000,1228297.6,1228297.6,9731,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551506407,247770.00
03/02/2019 01:00,2,0.000,ALERT,213.51,299.07,60.006,1551506404,"201051344001025","174011545737251",0.00,-6.50,0,285.84,301.77,0.0,0.0,0.000,1213116.0,1213116.0,17656,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506408,247771.00
03/02/2019 01:00,2,0.000,ALERT,213.74,299.67,60.022,1551506404,"201051344001093","174011545737251",0.00,-5.00,0,286.14,301.17,0.0,0.0,0.000,1198513.2,1198513.2,17666,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551506410,247772.00
03/02/2019 01:00,2,0.000,ALERT,213.06,299.67,60.012,1551506404,"201051344000458","174011545737251",0.00,-3.50,0,285.54,302.37,0.0,0.0,0.000,1214319.5,1214319.5,9483,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506412,247773.00
03/02/2019 01:00,2,0.000,ALERT,213.51,300.27,60.006,1551506404,"201051344000890","174011545737251",0.00,-5.50,0,286.74,302.07,0.0,0.0,0.000,1209217.6,1209217.6,17610,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506414,247774.00
03/02/2019 01:00,2,0.000,ALERT,212.83,299.37,59.985,1551506404,"201051344000988","174011545737251",0.00,-5.50,0,283.14,301.17,0.0,0.0,0.000,944471.4,944471.4,9834,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506416,247775.00
03/02/2019 01:00,2,0.000,ALERT,214.19,300.87,60.012,1551506404,"201051344000582","174011545737251",0.00,-6.50,0,287.05,302.07,0.0,0.0,0.000,1188863.8,1188863.8,17579,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506417,247776.00
03/02/2019 01:00,2,0.000,ALERT,213.06,299.97,60.006,1551506404,"201051344000868","174011545737251",0.00,-6.00,0,286.14,302.07,0.0,0.0,0.000,1199404.3,1199404.3,41518,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551506419,247777.00
03/02/2019 01:00,2,0.000,ALERT,213.51,300.27,60.017,1551506404,"201051344000576","174011545737251",0.00,-6.00,0,285.84,301.77,0.0,0.0,0.000,1217319.3,1217319.3,13558,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506421,247778.00
03/02/2019 01:00,2,0.000,ALERT,213.29,299.37,60.017,1551506404,"201051344001158","174011545737251",0.00,-6.50,0,285.24,301.17,0.0,0.0,0.000,1193937.6,1193937.6,9787,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551506423,247779.00
03/02/2019 01:00,2,0.000,ALERT,213.74,299.07,60.006,1551506404,"201051344000917","174011545737251",0.00,-4.00,0,285.24,300.57,0.0,0.0,0.000,1206364.5,1206364.5,17446,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506425,247780.00
03/02/2019 01:00,2,0.000,ALERT,213.74,299.07,60.017,1551506404,"201051344000417","174011545737251",0.00,-6.00,0,285.84,300.87,0.0,0.0,0.000,976689.9,976689.9,17691,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506426,247781.00
03/02/2019 01:00,2,0.000,ALERT,213.96,299.67,60.038,1551506404,"201051344000685","174011545737251",0.00,-6.00,0,286.14,301.17,0.0,0.0,0.000,1210886.6,1210886.6,17660,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506428,247782.00
03/02/2019 01:00,2,0.000,ALERT,213.74,298.77,60.012,1551506404,"201051344000651","174011545737251",0.00,-8.00,0,285.84,300.57,0.0,0.0,0.000,1203974.8,1203974.8,17644,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551506431,247783.00
03/02/2019 01:00,2,0.000,ALERT,212.83,300.27,60.006,1551506404,"201051344000594","174011545737251",0.00,-6.00,0,285.24,302.07,0.0,0.0,0.000,1218826.0,1218826.0,41475,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551506433,247784.00
03/02/2019 01:00,2,0.000,ALERT,213.29,299.67,60.006,1551506404,"201051344000469","174011545737251",0.00,-6.50,0,284.64,301.77,0.0,0.0,0.000,1200842.3,1200842.3,9769,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506435,247785.00
