ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 01:00,2,0.000,ALERT,213.74,299.97,60.038,1551506404,"201051344000585","174011545737251",0.00,-5.50,0,286.14,301.17,0.0,0.0,0.000,1218753.9,1218753.9,17695,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506436,247786.00
03/02/2019 01:00,2,0.000,ALERT,213.74,299.37,59.969,1551506404,"201051344000853","174011545737251",0.00,-6.00,0,285.54,302.07,0.0,0.0,0.000,1221439.6,1221439.6,9369,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506438,247787.00
03/02/2019 01:00,2,0.000,ALERT,213.74,299.67,60.001,1551506404,"201051344001145","174011545737251",0.00,-6.00,0,286.74,301.77,0.0,0.0,0.000,1219074.4,1219074.4,17609,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506440,247788.00
03/02/2019 01:00,2,0.000,ALERT,213.74,299.67,59.975,1551506404,"201051344000438","174011545737251",0.00,-6.50,0,286.44,301.47,0.0,0.0,0.000,1212270.7,1212270.7,17657,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506442,247789.00
03/02/2019 01:00,2,0.000,ALERT,213.29,299.67,60.001,1551506404,"201051344001135","174011545737251",0.00,-6.00,0,286.44,301.77,0.0,0.0,0.000,1199705.9,1199705.9,17613,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506444,247790.00
03/02/2019 01:00,2,0.000,ALERT,213.29,299.67,60.006,1551506404,"201051344000983","174011545737251",0.00,-5.50,0,285.84,301.77,0.0,0.0,0.000,1219790.8,1219790.8,9376,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506445,247791.00
03/02/2019 01:00,2,0.000,ALERT,213.74,299.07,59.996,1551506404,"201051344001203","174011545737251",0.00,-6.50,0,286.14,302.68,0.0,0.0,0.000,1208875.8,1208875.8,17656,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506447,247792.00
03/02/2019 01:00,2,0.000,ALERT,213.51,299.97,60.028,1551506404,"201051344001230","174011545737251",0.00,-6.00,0,286.44,301.47,0.0,0.0,0.000,1203791.8,1203791.8,17464,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506449,247793.00
03/02/2019 01:00,2,0.000,ALERT,213.51,299.37,59.990,1551506404,"201051344000646","174011545737251",0.00,-6.50,0,285.84,300.87,0.0,0.0,0.000,1197622.8,1197622.8,17625,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506451,247794.00
03/02/2019 01:00,2,0.000,ALERT,213.51,298.77,60.049,1551506404,"201051344000867","174011545737251",0.00,-5.00,0,284.94,301.47,0.0,0.0,0.000,1197718.0,1197718.0,41545,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551506453,247795.00
03/02/2019 01:00,2,0.000,ALERT,213.96,299.37,59.975,1551506404,"201051344000633","174011545737251",0.00,-6.00,0,284.04,301.17,0.0,0.0,0.000,1197784.9,1197784.9,41600,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506454,247796.00
03/02/2019 01:00,2,0.000,ALERT,213.29,299.37,60.033,1551506404,"201051344000955","174011545737251",0.00,-6.00,0,286.44,301.17,0.0,0.0,0.000,1217065.2,1217065.2,17650,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506457,247797.00
03/02/2019 01:00,2,0.000,ALERT,213.29,298.77,60.006,1551506404,"201051344000648","174011545737251",0.00,-7.00,0,284.94,301.17,0.0,0.0,0.000,1209685.9,1209685.9,41105,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551506458,247798.00
03/02/2019 01:00,2,0.000,ALERT,213.51,299.37,60.006,1551506404,"201051344000645","174011545737251",0.00,-5.50,0,288.55,301.17,0.0,0.0,0.000,1214644.0,1214644.0,41063,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551506460,247799.00
03/02/2019 01:00,2,0.000,ALERT,213.06,299.97,59.990,1551506404,"201051344000569","174011545737251",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,1231136.8,1231136.8,9293,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551506462,247800.00
03/02/2019 01:00,2,0.000,ALERT,213.51,299.07,59.996,1551506404,"179051228000119","174011545737251",0.00,-4.00,0,293.66,300.87,0.0,0.0,0.000,18736.3,18736.3,9356,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551506464,247801.00
03/02/2019 01:15,2,0.000,ALERT,213.29,300.27,59.996,1551507304,"201051344000579","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1228297.6,1228297.6,9733,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507307,247802.00
03/02/2019 01:15,2,0.000,ALERT,213.51,299.07,60.006,1551507304,"201051344001025","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1213116.0,1213116.0,17658,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507308,247803.00
03/02/2019 01:15,2,0.000,ALERT,213.74,299.67,60.006,1551507304,"201051344001093","174011545737251",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,1198513.2,1198513.2,17668,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507310,247804.00
03/02/2019 01:15,2,0.000,ALERT,213.06,299.67,60.006,1551507304,"201051344000458","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1214319.5,1214319.5,9485,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507312,247805.00
03/02/2019 01:15,2,0.000,ALERT,213.74,300.27,60.001,1551507304,"201051344000890","174011545737251",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,1209217.6,1209217.6,17612,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507314,247806.00
03/02/2019 01:15,2,0.000,ALERT,212.83,299.37,60.012,1551507304,"201051344000988","174011545737251",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,944471.4,944471.4,9836,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507316,247807.00
03/02/2019 01:15,2,0.000,ALERT,214.19,300.57,60.028,1551507304,"201051344000582","174011545737251",0.00,-6.50,0,298.77,301.77,0.0,0.0,0.000,1188863.8,1188863.8,17581,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551507317,247808.00
03/02/2019 01:15,2,0.000,ALERT,213.06,299.97,60.001,1551507304,"201051344000868","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1199404.3,1199404.3,41520,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507319,247809.00
03/02/2019 01:15,2,0.000,ALERT,213.51,299.97,60.006,1551507304,"201051344000576","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1217319.3,1217319.3,13560,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507321,247810.00
03/02/2019 01:15,2,0.000,ALERT,213.29,299.37,60.006,1551507304,"201051344001158","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1193937.6,1193937.6,9789,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507323,247811.00
03/02/2019 01:15,2,0.000,ALERT,213.74,299.37,60.001,1551507304,"201051344000917","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1206364.5,1206364.5,17448,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507325,247812.00
03/02/2019 01:15,2,0.000,ALERT,213.96,299.37,60.001,1551507304,"201051344000417","174011545737251",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,976689.9,976689.9,17693,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551507327,247813.00
03/02/2019 01:15,2,0.000,ALERT,213.96,299.67,59.996,1551507304,"201051344000685","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1210886.6,1210886.6,17662,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507329,247814.00
03/02/2019 01:15,2,0.000,ALERT,213.74,299.07,60.001,1551507304,"201051344000651","174011545737251",0.00,-7.00,0,297.26,300.57,0.0,0.0,0.000,1203974.8,1203974.8,17646,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551507331,247815.00
03/02/2019 01:15,2,0.000,ALERT,212.61,299.67,60.001,1551507304,"201051344000594","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1218826.0,1218826.0,41477,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551507332,247816.00
03/02/2019 01:15,2,0.000,ALERT,213.29,299.37,60.006,1551507304,"201051344000469","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1200842.3,1200842.3,9771,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551507334,247817.00
03/02/2019 01:15,2,0.000,ALERT,213.96,299.97,60.012,1551507304,"201051344000585","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1218753.9,1218753.9,17697,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507336,247818.00
03/02/2019 01:15,2,0.000,ALERT,213.51,299.07,60.006,1551507304,"201051344000853","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1221439.6,1221439.6,9371,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551507338,247819.00
03/02/2019 01:15,2,0.000,ALERT,213.96,299.97,60.012,1551507304,"201051344001145","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1219074.4,1219074.4,17611,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507340,247820.00
03/02/2019 01:15,2,0.000,ALERT,213.74,299.67,60.006,1551507304,"201051344000438","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1212270.7,1212270.7,17659,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507342,247821.00
03/02/2019 01:15,2,0.000,ALERT,213.29,299.67,60.006,1551507304,"201051344001135","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1199705.9,1199705.9,17615,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551507343,247822.00
03/02/2019 01:15,2,0.000,ALERT,213.06,299.07,60.006,1551507304,"201051344000983","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1219790.8,1219790.8,9378,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507345,247823.00
03/02/2019 01:15,2,0.000,ALERT,213.74,299.07,60.006,1551507304,"201051344001203","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1208875.8,1208875.8,17658,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507347,247824.00
03/02/2019 01:15,2,0.000,ALERT,213.51,299.97,60.006,1551507304,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.17,0.0,0.0,0.000,1203791.8,1203791.8,17466,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507349,247825.00
03/02/2019 01:15,2,0.000,ALERT,213.51,299.37,60.006,1551507304,"201051344000646","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1197622.8,1197622.8,17627,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507351,247826.00
03/02/2019 01:15,2,0.000,ALERT,213.51,298.77,60.012,1551507304,"201051344000867","174011545737251",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,1197718.0,1197718.0,41547,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507353,247827.00
03/02/2019 01:15,2,0.000,ALERT,213.74,299.07,60.012,1551507304,"201051344000633","174011545737251",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,1197784.9,1197784.9,41602,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507354,247828.00
03/02/2019 01:15,2,0.000,ALERT,213.29,299.67,60.012,1551507304,"201051344000955","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1217065.2,1217065.2,17652,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507356,247829.00
03/02/2019 01:15,2,0.000,ALERT,213.06,298.17,59.996,1551507304,"201051344000648","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1209685.9,1209685.9,41107,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551507358,247830.00
03/02/2019 01:15,2,0.000,ALERT,213.51,299.07,60.022,1551507304,"201051344000645","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1214644.0,1214644.0,41065,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551507360,247831.00
03/02/2019 01:15,2,0.000,ALERT,213.06,299.67,60.006,1551507304,"201051344000569","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1231136.8,1231136.8,9295,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551507362,247832.00
03/02/2019 01:15,2,0.000,ALERT,213.29,298.77,59.985,1551507304,"179051228000119","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,18736.3,18736.3,9358,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551507363,247833.00
03/02/2019 01:30,2,0.000,ALERT,213.29,300.27,60.006,1551508204,"201051344000579","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1228297.6,1228297.6,9735,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508206,247834.00
03/02/2019 01:30,2,0.000,ALERT,213.51,298.77,60.001,1551508204,"201051344001025","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1213116.0,1213116.0,17660,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508208,247835.00
03/02/2019 01:30,2,0.000,ALERT,213.74,299.67,60.006,1551508204,"201051344001093","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1198513.2,1198513.2,17670,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551508210,247836.00
03/02/2019 01:30,2,0.000,ALERT,213.06,299.67,60.006,1551508204,"201051344000458","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1214319.5,1214319.5,9487,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508212,247837.00
03/02/2019 01:30,2,0.000,ALERT,213.51,299.97,59.964,1551508204,"201051344000890","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1209217.6,1209217.6,17614,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551508214,247838.00
03/02/2019 01:30,2,0.000,ALERT,213.06,299.07,60.006,1551508204,"201051344000988","174011545737251",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,944471.4,944471.4,9838,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508216,247839.00
03/02/2019 01:30,2,0.000,ALERT,214.19,300.57,60.006,1551508204,"201051344000582","174011545737251",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,1188863.8,1188863.8,17583,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508218,247840.00
03/02/2019 01:30,2,0.000,ALERT,213.06,299.67,60.006,1551508204,"201051344000868","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1199404.3,1199404.3,41522,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508219,247841.00
03/02/2019 01:30,2,0.000,ALERT,213.74,299.97,60.006,1551508204,"201051344000576","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1217319.3,1217319.3,13562,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508221,247842.00
03/02/2019 01:30,2,0.000,ALERT,213.29,299.37,60.038,1551508204,"201051344001158","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1193937.6,1193937.6,9791,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508223,247843.00
03/02/2019 01:30,2,0.000,ALERT,213.96,299.07,60.033,1551508204,"201051344000917","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1206364.5,1206364.5,17450,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551508225,247844.00
03/02/2019 01:30,2,0.000,ALERT,213.96,299.07,60.006,1551508204,"201051344000417","174011545737251",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,976689.9,976689.9,17695,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508227,247845.00
03/02/2019 01:30,2,0.000,ALERT,214.19,299.67,60.001,1551508204,"201051344000685","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1210886.6,1210886.6,17664,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551508229,247846.00
03/02/2019 01:30,2,0.000,ALERT,213.74,298.77,60.001,1551508204,"201051344000651","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1203974.8,1203974.8,17648,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508231,247847.00
03/02/2019 01:30,2,0.000,ALERT,212.61,299.67,60.001,1551508204,"201051344000594","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1218826.0,1218826.0,41479,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508232,247848.00
03/02/2019 01:30,2,0.000,ALERT,213.29,299.37,59.996,1551508204,"201051344000469","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,1200842.3,1200842.3,9773,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551508234,247849.00
03/02/2019 01:30,2,0.000,ALERT,213.96,299.97,60.006,1551508204,"201051344000585","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1218753.9,1218753.9,17699,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508236,247850.00
03/02/2019 01:30,2,0.000,ALERT,213.51,299.07,59.964,1551508204,"201051344000853","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1221439.6,1221439.6,9373,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551508238,247851.00
03/02/2019 01:30,2,0.000,ALERT,213.96,299.67,60.006,1551508204,"201051344001145","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1219074.4,1219074.4,17613,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508240,247852.00
03/02/2019 01:30,2,0.000,ALERT,213.74,299.37,60.001,1551508204,"201051344000438","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1212270.7,1212270.7,17661,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551508242,247853.00
03/02/2019 01:30,2,0.000,ALERT,213.29,299.37,60.054,1551508204,"201051344001135","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1199705.9,1199705.9,17617,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508243,247854.00
03/02/2019 01:30,2,0.000,ALERT,213.06,299.37,60.012,1551508204,"201051344000983","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1219790.8,1219790.8,9380,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508245,247855.00
03/02/2019 01:30,2,0.000,ALERT,213.74,298.77,60.012,1551508204,"201051344001203","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1208875.8,1208875.8,17660,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508247,247856.00
03/02/2019 01:30,2,0.000,ALERT,213.51,299.67,60.006,1551508204,"201051344001230","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1203791.8,1203791.8,17468,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508249,247857.00
03/02/2019 01:30,2,0.000,ALERT,213.51,299.67,60.022,1551508204,"201051344000646","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1197622.8,1197622.8,17629,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508251,247858.00
03/02/2019 01:30,2,0.000,ALERT,213.51,298.77,60.022,1551508204,"201051344000867","174011545737251",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,1197718.0,1197718.0,41549,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551508253,247859.00
03/02/2019 01:30,2,0.000,ALERT,213.96,299.37,60.022,1551508204,"201051344000633","174011545737251",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,1197784.9,1197784.9,41604,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508254,247860.00
03/02/2019 01:30,2,0.000,ALERT,213.29,299.67,60.022,1551508204,"201051344000955","174011545737251",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,1217065.2,1217065.2,17654,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508256,247861.00
03/02/2019 01:30,2,0.000,ALERT,213.29,298.47,60.028,1551508204,"201051344000648","174011545737251",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,1209685.9,1209685.9,41109,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551508258,247862.00
03/02/2019 01:30,2,0.000,ALERT,213.51,299.37,59.985,1551508204,"201051344000645","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1214644.0,1214644.0,41067,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551508260,247863.00
03/02/2019 01:30,2,0.000,ALERT,213.29,299.97,60.038,1551508204,"201051344000569","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1231136.8,1231136.8,9297,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551508262,247864.00
03/02/2019 01:30,2,0.000,ALERT,213.51,298.77,60.017,1551508204,"179051228000119","174011545737251",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,18736.3,18736.3,9360,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551508263,247865.00
03/02/2019 01:45,2,0.000,ALERT,213.06,300.27,59.990,1551509105,"201051344000579","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1228297.6,1228297.6,9737,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509107,247866.00
03/02/2019 01:45,2,0.000,ALERT,212.83,297.57,60.012,1551509105,"201051344001025","174011545737251",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,1213116.0,1213116.0,17662,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551509108,247867.00
03/02/2019 01:45,2,0.000,ALERT,213.06,298.47,59.985,1551509105,"201051344001093","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1198513.2,1198513.2,17672,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551509110,247868.00
03/02/2019 01:45,2,0.000,ALERT,213.06,299.67,60.017,1551509105,"201051344000458","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1214319.5,1214319.5,9489,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551509112,247869.00
03/02/2019 01:45,2,0.000,ALERT,212.83,298.77,60.012,1551509105,"201051344000890","174011545737251",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,1209217.6,1209217.6,17616,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509114,247870.00
03/02/2019 01:45,2,0.000,ALERT,212.83,299.37,60.017,1551509105,"201051344000988","174011545737251",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,944471.4,944471.4,9840,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509116,247871.00
03/02/2019 01:45,2,0.000,ALERT,213.51,299.67,60.012,1551509105,"201051344000582","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1188863.8,1188863.8,17585,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509118,247872.00
03/02/2019 01:45,2,0.000,ALERT,213.06,300.27,60.017,1551509105,"201051344000868","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1199404.3,1199404.3,41524,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509119,247873.00
03/02/2019 01:45,2,0.000,ALERT,213.74,300.57,60.012,1551509105,"201051344000576","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1217319.3,1217319.3,13564,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509121,247874.00
03/02/2019 01:45,2,0.000,ALERT,213.29,299.67,60.028,1551509105,"201051344001158","174011545737251",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,1193937.6,1193937.6,9793,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551509123,247875.00
03/02/2019 01:45,2,0.000,ALERT,213.06,298.17,60.022,1551509105,"201051344000917","174011545737251",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,1206364.5,1206364.5,17452,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551509125,247876.00
03/02/2019 01:45,2,0.000,ALERT,213.29,298.17,60.022,1551509105,"201051344000417","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,976689.9,976689.9,17697,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509127,247877.00
03/02/2019 01:45,2,0.000,ALERT,213.29,298.77,60.006,1551509105,"201051344000685","174011545737251",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,1210886.6,1210886.6,17666,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509128,247878.00
03/02/2019 01:45,2,0.000,ALERT,213.06,297.87,60.012,1551509105,"201051344000651","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1203974.8,1203974.8,17650,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551509130,247879.00
03/02/2019 01:45,2,0.000,ALERT,212.83,300.27,60.001,1551509105,"201051344000594","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1218826.0,1218826.0,41481,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509132,247880.00
03/02/2019 01:45,2,0.000,ALERT,213.29,299.97,60.001,1551509105,"201051344000469","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1200842.3,1200842.3,9775,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509134,247881.00
03/02/2019 01:45,2,0.000,ALERT,213.06,298.77,60.033,1551509105,"201051344000585","174011545737251",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,1218753.9,1218753.9,17701,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551509136,247882.00
03/02/2019 01:45,2,0.000,ALERT,213.74,299.97,60.006,1551509105,"201051344000853","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1221439.6,1221439.6,9375,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509138,247883.00
03/02/2019 01:45,2,0.000,ALERT,213.29,298.77,60.006,1551509105,"201051344001145","174011545737251",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,1219074.4,1219074.4,17615,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509139,247884.00
03/02/2019 01:45,2,0.000,ALERT,213.06,298.47,60.012,1551509105,"201051344000438","174011545737251",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,1212270.7,1212270.7,17663,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551509141,247885.00
03/02/2019 01:45,2,0.000,ALERT,212.61,298.47,60.038,1551509105,"201051344001135","174011545737251",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,1199705.9,1199705.9,17619,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509143,247886.00
03/02/2019 01:45,2,0.000,ALERT,213.06,299.97,60.012,1551509105,"201051344000983","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1219790.8,1219790.8,9382,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509145,247887.00
03/02/2019 01:45,2,0.000,ALERT,213.06,297.87,60.017,1551509105,"201051344001203","174011545737251",0.00,-6.50,0,296.06,302.37,0.0,0.0,0.000,1208875.8,1208875.8,17662,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509147,247888.00
03/02/2019 01:45,2,0.000,ALERT,212.83,298.47,60.017,1551509105,"201051344001230","174011545737251",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,1203791.8,1203791.8,17470,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509149,247889.00
03/02/2019 01:45,2,0.000,ALERT,212.83,298.47,60.028,1551509105,"201051344000646","174011545737251",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,1197622.8,1197622.8,17631,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551509150,247890.00
03/02/2019 01:45,2,0.000,ALERT,213.29,299.37,60.059,1551509105,"201051344000867","174011545737251",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,1197718.0,1197718.0,41551,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509152,247891.00
03/02/2019 01:45,2,0.000,ALERT,213.74,299.67,60.022,1551509105,"201051344000633","174011545737251",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,1197784.9,1197784.9,41606,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509154,247892.00
03/02/2019 01:45,2,0.000,ALERT,212.61,298.47,60.012,1551509105,"201051344000955","174011545737251",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,1217065.2,1217065.2,17656,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509156,247893.00
03/02/2019 01:45,2,0.000,ALERT,213.06,299.07,60.070,1551509105,"201051344000648","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1209685.9,1209685.9,41111,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509158,247894.00
03/02/2019 01:45,2,0.000,ALERT,213.51,299.67,59.996,1551509105,"201051344000645","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1214644.0,1214644.0,41069,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509160,247895.00
03/02/2019 01:45,2,0.000,ALERT,213.06,300.27,60.022,1551509105,"201051344000569","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1231136.8,1231136.8,9299,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551509162,247896.00
03/02/2019 01:45,2,0.000,ALERT,213.74,299.07,60.017,1551509105,"179051228000119","174011545737251",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,18736.3,18736.3,9362,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551509163,247897.00
03/02/2019 02:00,2,0.000,ALERT,211.93,299.07,60.022,1551510004,"201051344000579","174011545737251",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,1228297.6,1228297.6,9739,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510006,247898.00
03/02/2019 02:00,2,0.000,ALERT,211.70,296.36,60.043,1551510004,"201051344001025","174011545737251",0.00,-7.00,0,293.66,300.27,0.0,0.0,0.000,1213116.0,1213116.0,17664,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510008,247899.00
03/02/2019 02:00,2,0.000,ALERT,211.70,296.96,59.990,1551510004,"201051344001093","174011545737251",0.00,-5.00,0,294.26,299.67,0.0,0.0,0.000,1198513.2,1198513.2,17674,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510010,247900.00
03/02/2019 02:00,2,0.000,ALERT,211.93,298.77,60.022,1551510004,"201051344000458","174011545737251",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,1214319.5,1214319.5,9491,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510012,247901.00
03/02/2019 02:00,2,0.000,ALERT,211.70,297.26,60.028,1551510004,"201051344000890","174011545737251",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,1209217.6,1209217.6,17618,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510013,247902.00
03/02/2019 02:00,2,0.000,ALERT,211.70,298.47,60.001,1551510004,"201051344000988","174011545737251",0.00,-5.50,0,293.36,300.87,0.0,0.0,0.000,944471.4,944471.4,9842,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510015,247903.00
03/02/2019 02:00,2,0.000,ALERT,212.38,298.17,60.022,1551510004,"201051344000582","174011545737251",0.00,-7.00,0,295.16,300.87,0.0,0.0,0.000,1188863.8,1188863.8,17587,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510017,247904.00
03/02/2019 02:00,2,0.000,ALERT,211.93,299.07,60.017,1551510004,"201051344000868","174011545737251",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,1199404.3,1199404.3,41526,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510019,247905.00
03/02/2019 02:00,2,0.000,ALERT,212.61,299.07,60.017,1551510004,"201051344000576","174011545737251",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,1217319.3,1217319.3,13566,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510021,247906.00
03/02/2019 02:00,2,0.000,ALERT,212.16,298.47,60.028,1551510004,"201051344001158","174011545737251",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,1193937.6,1193937.6,9795,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510023,247907.00
03/02/2019 02:00,2,0.000,ALERT,211.93,296.36,60.022,1551510004,"201051344000917","174011545737251",0.00,-5.00,0,293.06,299.37,0.0,0.0,0.000,1206364.5,1206364.5,17454,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510024,247908.00
03/02/2019 02:00,2,0.000,ALERT,211.93,296.36,60.001,1551510004,"201051344000417","174011545737251",0.00,-6.00,0,293.66,299.67,0.0,0.0,0.000,976689.9,976689.9,17699,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510026,247909.00
03/02/2019 02:00,2,0.000,ALERT,212.16,297.26,60.028,1551510004,"201051344000685","174011545737251",0.00,-6.00,0,293.96,300.27,0.0,0.0,0.000,1210886.6,1210886.6,17668,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510028,247910.00
03/02/2019 02:00,2,0.000,ALERT,211.93,296.36,59.985,1551510004,"201051344000651","174011545737251",0.00,-8.00,0,293.66,299.67,0.0,0.0,0.000,1203974.8,1203974.8,17652,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510030,247911.00
03/02/2019 02:00,2,0.000,ALERT,211.70,299.07,60.017,1551510004,"201051344000594","174011545737251",0.00,-6.00,0,295.46,301.77,0.0,0.0,0.000,1218826.0,1218826.0,41483,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510032,247912.00
03/02/2019 02:00,2,0.000,ALERT,212.16,298.47,60.028,1551510004,"201051344000469","174011545737251",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,1200842.3,1200842.3,9777,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510034,247913.00
03/02/2019 02:00,2,0.000,ALERT,211.93,297.26,60.033,1551510004,"201051344000585","174011545737251",0.00,-5.50,0,293.96,299.97,0.0,0.0,0.000,1218753.9,1218753.9,17703,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510036,247914.00
03/02/2019 02:00,2,0.000,ALERT,212.61,298.47,60.017,1551510004,"201051344000853","174011545737251",0.00,-6.50,0,295.76,301.47,0.0,0.0,0.000,1221439.6,1221439.6,9377,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510038,247915.00
03/02/2019 02:00,2,0.000,ALERT,212.16,297.26,60.043,1551510004,"201051344001145","174011545737251",0.00,-6.00,0,294.56,300.57,0.0,0.0,0.000,1219074.4,1219074.4,17617,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510040,247916.00
03/02/2019 02:00,2,0.000,ALERT,211.93,296.96,60.028,1551510004,"201051344000438","174011545737251",0.00,-6.50,0,294.26,300.27,0.0,0.0,0.000,1212270.7,1212270.7,17665,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510042,247917.00
03/02/2019 02:00,2,0.000,ALERT,211.48,296.96,60.012,1551510004,"201051344001135","174011545737251",0.00,-6.00,0,294.26,300.57,0.0,0.0,0.000,1199705.9,1199705.9,17621,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510043,247918.00
03/02/2019 02:00,2,0.000,ALERT,211.93,298.77,60.033,1551510004,"201051344000983","174011545737251",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,1219790.8,1219790.8,9384,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510045,247919.00
03/02/2019 02:00,2,0.000,ALERT,211.70,296.66,60.022,1551510004,"201051344001203","174011545737251",0.00,-6.50,0,293.96,301.17,0.0,0.0,0.000,1208875.8,1208875.8,17664,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510047,247920.00
03/02/2019 02:00,2,0.000,ALERT,211.70,297.26,60.033,1551510004,"201051344001230","174011545737251",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,1203791.8,1203791.8,17472,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510049,247921.00
03/02/2019 02:00,2,0.000,ALERT,211.48,296.96,60.022,1551510004,"201051344000646","174011545737251",0.00,-6.50,0,293.96,299.97,0.0,0.0,0.000,1197622.8,1197622.8,17633,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510051,247922.00
03/02/2019 02:00,2,0.000,ALERT,212.38,298.17,60.017,1551510004,"201051344000867","174011545737251",0.00,-5.50,0,295.16,301.47,0.0,0.0,0.000,1197718.0,1197718.0,41553,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510053,247923.00
03/02/2019 02:00,2,0.000,ALERT,212.83,298.17,60.017,1551510004,"201051344000633","174011545737251",0.00,-6.50,0,294.26,300.87,0.0,0.0,0.000,1197784.9,1197784.9,41608,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510054,247924.00
03/02/2019 02:00,2,0.000,ALERT,211.25,296.96,60.012,1551510004,"201051344000955","174011545737251",0.00,-6.00,0,294.26,299.97,0.0,0.0,0.000,1217065.2,1217065.2,17658,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510056,247925.00
03/02/2019 02:00,2,0.000,ALERT,211.93,297.87,60.022,1551510004,"201051344000648","174011545737251",0.00,-7.00,0,295.16,301.17,0.0,0.0,0.000,1209685.9,1209685.9,41113,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510058,247926.00
03/02/2019 02:00,2,0.000,ALERT,212.38,298.47,60.028,1551510004,"201051344000645","174011545737251",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,1214644.0,1214644.0,41071,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510060,247927.00
03/02/2019 02:00,2,0.000,ALERT,211.93,299.07,60.017,1551510004,"201051344000569","174011545737251",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,1231136.8,1231136.8,9301,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510062,247928.00
03/02/2019 02:00,2,0.000,ALERT,212.38,297.87,60.022,1551510004,"179051228000119","174011545737251",0.00,-4.00,0,294.56,300.87,0.0,0.0,0.000,18736.3,18736.3,9364,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551510064,247929.00
