ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 02:15,2,0.000,ALERT,211.93,298.77,60.033,1551510904,"201051344000579","174011545737251",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,1228297.6,1228297.6,9741,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510906,247930.00
03/02/2019 02:15,2,0.000,ALERT,211.48,296.06,60.038,1551510904,"201051344001025","174011545737251",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,1213116.0,1213116.0,17666,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510908,247931.00
03/02/2019 02:15,2,0.000,ALERT,211.70,296.66,60.059,1551510904,"201051344001093","174011545737251",0.00,-5.50,0,294.86,298.47,0.0,0.0,0.000,1198513.2,1198513.2,17676,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510910,247932.00
03/02/2019 02:15,2,0.000,ALERT,211.70,298.17,60.017,1551510904,"201051344000458","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1214319.5,1214319.5,9493,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510911,247933.00
03/02/2019 02:15,2,0.000,ALERT,211.48,296.96,60.038,1551510904,"201051344000890","174011545737251",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,1209217.6,1209217.6,17620,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510913,247934.00
03/02/2019 02:15,2,0.000,ALERT,211.70,298.17,60.028,1551510904,"201051344000988","174011545737251",0.00,-5.50,0,293.96,299.67,0.0,0.0,0.000,944471.4,944471.4,9844,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510915,247935.00
03/02/2019 02:15,2,0.000,ALERT,212.16,297.87,60.038,1551510904,"201051344000582","174011545737251",0.00,-7.00,0,296.06,299.37,0.0,0.0,0.000,1188863.8,1188863.8,17589,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510917,247936.00
03/02/2019 02:15,2,0.000,ALERT,211.93,299.07,60.038,1551510904,"201051344000868","174011545737251",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,1199404.3,1199404.3,41528,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510919,247937.00
03/02/2019 02:15,2,0.000,ALERT,212.38,298.77,60.022,1551510904,"201051344000576","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,1217319.3,1217319.3,13568,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510921,247938.00
03/02/2019 02:15,2,0.000,ALERT,211.93,297.87,60.065,1551510904,"201051344001158","174011545737251",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,1193937.6,1193937.6,9797,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510922,247939.00
03/02/2019 02:15,2,0.000,ALERT,211.93,296.36,60.028,1551510904,"201051344000917","174011545737251",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,1206364.5,1206364.5,17456,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510924,247940.00
03/02/2019 02:15,2,0.000,ALERT,211.93,296.36,60.038,1551510904,"201051344000417","174011545737251",0.00,-6.50,0,294.26,297.87,0.0,0.0,0.000,976689.9,976689.9,17701,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510926,247941.00
03/02/2019 02:15,2,0.000,ALERT,211.93,296.66,59.980,1551510904,"201051344000685","174011545737251",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,1210886.6,1210886.6,17670,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510928,247942.00
03/02/2019 02:15,2,0.000,ALERT,211.70,296.06,60.033,1551510904,"201051344000651","174011545737251",0.00,-8.00,0,294.26,297.87,0.0,0.0,0.000,1203974.8,1203974.8,17654,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510930,247943.00
03/02/2019 02:15,2,0.000,ALERT,211.48,298.47,60.022,1551510904,"201051344000594","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1218826.0,1218826.0,41485,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510932,247944.00
03/02/2019 02:15,2,0.000,ALERT,211.93,297.87,59.985,1551510904,"201051344000469","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1200842.3,1200842.3,9779,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510934,247945.00
03/02/2019 02:15,2,0.000,ALERT,211.93,296.96,60.033,1551510904,"201051344000585","174011545737251",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,1218753.9,1218753.9,17705,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510936,247946.00
03/02/2019 02:15,2,0.000,ALERT,212.38,297.87,60.028,1551510904,"201051344000853","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,1221439.6,1221439.6,9379,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510938,247947.00
03/02/2019 02:15,2,0.000,ALERT,211.93,296.96,60.017,1551510904,"201051344001145","174011545737251",0.00,-6.50,0,295.46,299.07,0.0,0.0,0.000,1219074.4,1219074.4,17619,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510939,247948.00
03/02/2019 02:15,2,0.000,ALERT,211.93,296.66,60.022,1551510904,"201051344000438","174011545737251",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,1212270.7,1212270.7,17667,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510941,247949.00
03/02/2019 02:15,2,0.000,ALERT,211.25,296.66,60.017,1551510904,"201051344001135","174011545737251",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,1199705.9,1199705.9,17623,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510943,247950.00
03/02/2019 02:15,2,0.000,ALERT,211.70,298.17,60.017,1551510904,"201051344000983","174011545737251",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,1219790.8,1219790.8,9386,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510945,247951.00
03/02/2019 02:15,2,0.000,ALERT,211.70,296.36,60.028,1551510904,"201051344001203","174011545737251",0.00,-6.50,0,294.56,299.97,0.0,0.0,0.000,1208875.8,1208875.8,17666,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510947,247952.00
03/02/2019 02:15,2,0.000,ALERT,211.70,296.96,60.012,1551510904,"201051344001230","174011545737251",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,1203791.8,1203791.8,17474,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510948,247953.00
03/02/2019 02:15,2,0.000,ALERT,211.48,296.66,60.017,1551510904,"201051344000646","174011545737251",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,1197622.8,1197622.8,17635,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510950,247954.00
03/02/2019 02:15,2,0.000,ALERT,212.16,297.57,60.012,1551510904,"201051344000867","174011545737251",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,1197718.0,1197718.0,41555,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510952,247955.00
03/02/2019 02:15,2,0.000,ALERT,212.61,297.57,60.017,1551510904,"201051344000633","174011545737251",0.00,-6.50,0,294.56,299.67,0.0,0.0,0.000,1197784.9,1197784.9,41610,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510954,247956.00
03/02/2019 02:15,2,0.000,ALERT,211.25,296.66,60.012,1551510904,"201051344000955","174011545737251",0.00,-6.00,0,295.16,298.47,0.0,0.0,0.000,1217065.2,1217065.2,17660,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510956,247957.00
03/02/2019 02:15,2,0.000,ALERT,211.93,297.26,60.012,1551510904,"201051344000648","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1209685.9,1209685.9,41115,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510957,247958.00
03/02/2019 02:15,2,0.000,ALERT,212.16,297.87,60.012,1551510904,"201051344000645","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1214644.0,1214644.0,41073,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551510959,247959.00
03/02/2019 02:15,2,0.000,ALERT,211.93,298.77,60.001,1551510904,"201051344000569","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,1231136.8,1231136.8,9303,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551510961,247960.00
03/02/2019 02:15,2,0.000,ALERT,212.16,297.57,60.059,1551510904,"179051228000119","174011545737251",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,18736.3,18736.3,9366,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551510963,247961.00
03/02/2019 02:30,2,0.000,ALERT,211.93,298.77,60.028,1551511804,"201051344000579","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1228297.6,1228297.6,9743,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551511806,247962.00
03/02/2019 02:30,2,0.000,ALERT,211.48,295.76,60.017,1551511804,"201051344001025","174011545737251",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,1213116.0,1213116.0,17668,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511808,247963.00
03/02/2019 02:30,2,0.000,ALERT,211.70,296.66,60.017,1551511804,"201051344001093","174011545737251",0.00,-5.00,0,294.86,298.17,0.0,0.0,0.000,1198513.2,1198513.2,17678,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511809,247964.00
03/02/2019 02:30,2,0.000,ALERT,211.70,298.17,60.017,1551511804,"201051344000458","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1214319.5,1214319.5,9495,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511811,247965.00
03/02/2019 02:30,2,0.000,ALERT,211.70,296.96,60.022,1551511804,"201051344000890","174011545737251",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,1209217.6,1209217.6,17622,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511813,247966.00
03/02/2019 02:30,2,0.000,ALERT,211.70,297.87,59.990,1551511804,"201051344000988","174011545737251",0.00,-6.00,0,293.66,299.67,0.0,0.0,0.000,944471.4,944471.4,9846,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511815,247967.00
03/02/2019 02:30,2,0.000,ALERT,212.16,297.57,60.043,1551511804,"201051344000582","174011545737251",0.00,-7.00,0,295.76,299.07,0.0,0.0,0.000,1188863.8,1188863.8,17591,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511817,247968.00
03/02/2019 02:30,2,0.000,ALERT,211.70,298.77,60.006,1551511804,"201051344000868","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1199404.3,1199404.3,41530,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511819,247969.00
03/02/2019 02:30,2,0.000,ALERT,212.16,298.47,60.006,1551511804,"201051344000576","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1217319.3,1217319.3,13570,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511820,247970.00
03/02/2019 02:30,2,0.000,ALERT,211.93,297.87,59.959,1551511804,"201051344001158","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1193937.6,1193937.6,9799,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511822,247971.00
03/02/2019 02:30,2,0.000,ALERT,211.93,296.36,60.012,1551511804,"201051344000917","174011545737251",0.00,-5.00,0,293.66,297.57,0.0,0.0,0.000,1206364.5,1206364.5,17458,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511824,247972.00
03/02/2019 02:30,2,0.000,ALERT,211.93,296.06,60.012,1551511804,"201051344000417","174011545737251",0.00,-6.50,0,294.26,297.87,0.0,0.0,0.000,976689.9,976689.9,17703,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551511826,247973.00
03/02/2019 02:30,2,0.000,ALERT,212.16,296.66,60.012,1551511804,"201051344000685","174011545737251",0.00,-6.00,0,294.56,298.17,0.0,0.0,0.000,1210886.6,1210886.6,17672,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511828,247974.00
03/02/2019 02:30,2,0.000,ALERT,211.70,295.76,60.001,1551511804,"201051344000651","174011545737251",0.00,-8.00,0,294.26,297.57,0.0,0.0,0.000,1203974.8,1203974.8,17656,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511830,247975.00
03/02/2019 02:30,2,0.000,ALERT,211.48,298.47,60.012,1551511804,"201051344000594","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1218826.0,1218826.0,41487,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511832,247976.00
03/02/2019 02:30,2,0.000,ALERT,211.93,298.17,60.001,1551511804,"201051344000469","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1200842.3,1200842.3,9781,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551511834,247977.00
03/02/2019 02:30,2,0.000,ALERT,211.70,296.66,60.012,1551511804,"201051344000585","174011545737251",0.00,-6.00,0,294.26,298.17,0.0,0.0,0.000,1218753.9,1218753.9,17707,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511836,247978.00
03/02/2019 02:30,2,0.000,ALERT,212.38,298.17,60.006,1551511804,"201051344000853","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1221439.6,1221439.6,9381,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511838,247979.00
03/02/2019 02:30,2,0.000,ALERT,211.93,296.66,60.033,1551511804,"201051344001145","174011545737251",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,1219074.4,1219074.4,17621,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511839,247980.00
03/02/2019 02:30,2,0.000,ALERT,211.93,296.66,60.017,1551511804,"201051344000438","174011545737251",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,1212270.7,1212270.7,17669,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551511841,247981.00
03/02/2019 02:30,2,0.000,ALERT,211.25,296.36,60.012,1551511804,"201051344001135","174011545737251",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,1199705.9,1199705.9,17625,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511843,247982.00
03/02/2019 02:30,2,0.000,ALERT,211.93,298.17,60.001,1551511804,"201051344000983","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1219790.8,1219790.8,9388,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551511845,247983.00
03/02/2019 02:30,2,0.000,ALERT,211.70,296.06,60.001,1551511804,"201051344001203","174011545737251",0.00,-6.50,0,294.26,299.97,0.0,0.0,0.000,1208875.8,1208875.8,17668,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511847,247984.00
03/02/2019 02:30,2,0.000,ALERT,211.70,296.96,60.001,1551511804,"201051344001230","174011545737251",0.00,-6.00,0,294.86,298.47,0.0,0.0,0.000,1203791.8,1203791.8,17476,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511849,247985.00
03/02/2019 02:30,2,0.000,ALERT,211.48,296.36,60.012,1551511804,"201051344000646","174011545737251",0.00,-7.00,0,294.26,297.87,0.0,0.0,0.000,1197622.8,1197622.8,17637,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511851,247986.00
03/02/2019 02:30,2,0.000,ALERT,212.16,297.57,59.964,1551511804,"201051344000867","174011545737251",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,1197718.0,1197718.0,41557,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511852,247987.00
03/02/2019 02:30,2,0.000,ALERT,212.61,297.87,60.001,1551511804,"201051344000633","174011545737251",0.00,-6.50,0,294.26,299.67,0.0,0.0,0.000,1197784.9,1197784.9,41612,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551511854,247988.00
03/02/2019 02:30,2,0.000,ALERT,211.25,296.66,60.012,1551511804,"201051344000955","174011545737251",0.00,-6.00,0,294.56,298.17,0.0,0.0,0.000,1217065.2,1217065.2,17662,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551511856,247989.00
03/02/2019 02:30,2,0.000,ALERT,211.93,297.26,60.049,1551511804,"201051344000648","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1209685.9,1209685.9,41117,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511858,247990.00
03/02/2019 02:30,2,0.000,ALERT,212.38,297.87,60.054,1551511804,"201051344000645","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1214644.0,1214644.0,41075,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551511860,247991.00
03/02/2019 02:30,2,0.000,ALERT,211.93,298.77,60.001,1551511804,"201051344000569","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1231136.8,1231136.8,9305,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551511861,247992.00
03/02/2019 02:30,2,0.000,ALERT,212.38,297.57,59.996,1551511804,"179051228000119","174011545737251",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,18736.3,18736.3,9368,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551511863,247993.00
03/02/2019 02:45,2,0.000,ALERT,211.93,298.77,60.043,1551512704,"201051344000579","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1228297.6,1228297.6,9745,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551512706,247994.00
03/02/2019 02:45,2,0.000,ALERT,211.70,296.06,60.070,1551512704,"201051344001025","174011545737251",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,1213116.0,1213116.0,17670,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512708,247995.00
03/02/2019 02:45,2,0.000,ALERT,211.93,296.96,60.038,1551512704,"201051344001093","174011545737251",0.00,-5.00,0,294.56,298.17,0.0,0.0,0.000,1198513.2,1198513.2,17680,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512710,247996.00
03/02/2019 02:45,2,0.000,ALERT,211.70,298.17,60.049,1551512704,"201051344000458","174011545737251",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,1214319.5,1214319.5,9497,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512712,247997.00
03/02/2019 02:45,2,0.000,ALERT,211.93,297.57,60.038,1551512704,"201051344000890","174011545737251",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,1209217.6,1209217.6,17624,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512714,247998.00
03/02/2019 02:45,2,0.000,ALERT,211.70,297.87,60.043,1551512704,"201051344000988","174011545737251",0.00,-6.00,0,293.36,299.67,0.0,0.0,0.000,944471.4,944471.4,9848,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512715,247999.00
03/02/2019 02:45,2,0.000,ALERT,212.38,298.17,60.043,1551512704,"201051344000582","174011545737251",0.00,-7.00,0,295.46,299.07,0.0,0.0,0.000,1188863.8,1188863.8,17593,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512717,248000.00
03/02/2019 02:45,2,0.000,ALERT,211.70,298.77,60.043,1551512704,"201051344000868","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1199404.3,1199404.3,41532,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512719,248001.00
03/02/2019 02:45,2,0.000,ALERT,212.38,298.77,60.038,1551512704,"201051344000576","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1217319.3,1217319.3,13572,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551512721,248002.00
03/02/2019 02:45,2,0.000,ALERT,211.93,297.87,60.070,1551512704,"201051344001158","174011545737251",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,1193937.6,1193937.6,9801,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512723,248003.00
03/02/2019 02:45,2,0.000,ALERT,212.16,296.66,60.033,1551512704,"201051344000917","174011545737251",0.00,-5.00,0,293.36,297.57,0.0,0.0,0.000,1206364.5,1206364.5,17460,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512724,248004.00
03/02/2019 02:45,2,0.000,ALERT,212.16,296.66,60.001,1551512704,"201051344000417","174011545737251",0.00,-6.50,0,294.26,297.57,0.0,0.0,0.000,976689.9,976689.9,17705,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512726,248005.00
03/02/2019 02:45,2,0.000,ALERT,212.16,296.96,60.038,1551512704,"201051344000685","174011545737251",0.00,-6.00,0,294.26,298.47,0.0,0.0,0.000,1210886.6,1210886.6,17674,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512728,248006.00
03/02/2019 02:45,2,0.000,ALERT,211.93,296.06,60.022,1551512704,"201051344000651","174011545737251",0.00,-8.00,0,293.96,297.57,0.0,0.0,0.000,1203974.8,1203974.8,17658,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512730,248007.00
03/02/2019 02:45,2,0.000,ALERT,211.25,298.17,60.028,1551512704,"201051344000594","174011545737251",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,1218826.0,1218826.0,41489,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512732,248008.00
03/02/2019 02:45,2,0.000,ALERT,211.93,297.87,60.028,1551512704,"201051344000469","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1200842.3,1200842.3,9783,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512734,248009.00
03/02/2019 02:45,2,0.000,ALERT,212.16,297.26,60.033,1551512704,"201051344000585","174011545737251",0.00,-6.00,0,294.26,298.17,0.0,0.0,0.000,1218753.9,1218753.9,17709,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512736,248010.00
03/02/2019 02:45,2,0.000,ALERT,212.38,297.87,60.075,1551512704,"201051344000853","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1221439.6,1221439.6,9383,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551512738,248011.00
03/02/2019 02:45,2,0.000,ALERT,212.16,297.26,60.017,1551512704,"201051344001145","174011545737251",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,1219074.4,1219074.4,17623,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512739,248012.00
03/02/2019 02:45,2,0.000,ALERT,211.93,296.96,60.022,1551512704,"201051344000438","174011545737251",0.00,-6.50,0,294.86,298.47,0.0,0.0,0.000,1212270.7,1212270.7,17671,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551512741,248013.00
03/02/2019 02:45,2,0.000,ALERT,211.48,296.96,60.017,1551512704,"201051344001135","174011545737251",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,1199705.9,1199705.9,17627,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551512743,248014.00
03/02/2019 02:45,2,0.000,ALERT,211.70,298.17,60.012,1551512704,"201051344000983","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1219790.8,1219790.8,9390,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551512745,248015.00
03/02/2019 02:45,2,0.000,ALERT,211.93,296.66,60.012,1551512704,"201051344001203","174011545737251",0.00,-6.50,0,294.26,299.67,0.0,0.0,0.000,1208875.8,1208875.8,17670,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551512747,248016.00
03/02/2019 02:45,2,0.000,ALERT,211.93,297.57,60.012,1551512704,"201051344001230","174011545737251",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,1203791.8,1203791.8,17478,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512749,248017.00
03/02/2019 02:45,2,0.000,ALERT,211.70,296.96,60.012,1551512704,"201051344000646","174011545737251",0.00,-6.50,0,293.96,297.87,0.0,0.0,0.000,1197622.8,1197622.8,17639,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551512750,248018.00
03/02/2019 02:45,2,0.000,ALERT,211.93,296.96,60.006,1551512704,"201051344000867","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,1197718.0,1197718.0,41559,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512752,248019.00
03/02/2019 02:45,2,0.000,ALERT,212.61,297.57,60.043,1551512704,"201051344000633","174011545737251",0.00,-6.50,0,294.26,299.67,0.0,0.0,0.000,1197784.9,1197784.9,41614,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512754,248020.00
03/02/2019 02:45,2,0.000,ALERT,211.48,296.96,60.001,1551512704,"201051344000955","174011545737251",0.00,-6.00,0,294.56,298.17,0.0,0.0,0.000,1217065.2,1217065.2,17664,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512756,248021.00
03/02/2019 02:45,2,0.000,ALERT,211.70,296.96,60.006,1551512704,"201051344000648","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1209685.9,1209685.9,41119,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512758,248022.00
03/02/2019 02:45,2,0.000,ALERT,212.16,297.87,59.980,1551512704,"201051344000645","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1214644.0,1214644.0,41077,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512760,248023.00
03/02/2019 02:45,2,0.000,ALERT,211.70,298.47,59.990,1551512704,"201051344000569","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1231136.8,1231136.8,9307,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551512761,248024.00
03/02/2019 02:45,2,0.000,ALERT,212.16,297.26,60.012,1551512704,"179051228000119","174011545737251",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,18736.3,18736.3,9370,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551512763,248025.00
03/02/2019 03:00,2,0.000,ALERT,212.16,299.07,60.028,1551513604,"201051344000579","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1228297.6,1228297.6,9747,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551513606,248026.00
03/02/2019 03:00,2,0.000,ALERT,211.93,296.66,60.033,1551513604,"201051344001025","174011545737251",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,1213116.0,1213116.0,17672,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513608,248027.00
03/02/2019 03:00,2,0.000,ALERT,212.16,297.57,60.033,1551513604,"201051344001093","174011545737251",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,1198513.2,1198513.2,17682,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513609,248028.00
03/02/2019 03:00,2,0.000,ALERT,211.93,298.47,60.022,1551513604,"201051344000458","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1214319.5,1214319.5,9499,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513611,248029.00
03/02/2019 03:00,2,0.000,ALERT,211.93,297.87,60.012,1551513604,"201051344000890","174011545737251",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,1209217.6,1209217.6,17626,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513613,248030.00
03/02/2019 03:00,2,0.000,ALERT,211.93,298.17,60.017,1551513604,"201051344000988","174011545737251",0.00,-6.00,0,293.66,299.67,0.0,0.0,0.000,944471.4,944471.4,9850,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513615,248031.00
03/02/2019 03:00,2,0.000,ALERT,212.61,298.17,60.012,1551513604,"201051344000582","174011545737251",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,1188863.8,1188863.8,17595,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513617,248032.00
03/02/2019 03:00,2,0.000,ALERT,211.93,299.07,60.012,1551513604,"201051344000868","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1199404.3,1199404.3,41534,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513619,248033.00
03/02/2019 03:00,2,0.000,ALERT,212.61,299.07,60.017,1551513604,"201051344000576","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1217319.3,1217319.3,13574,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513621,248034.00
03/02/2019 03:00,2,0.000,ALERT,212.16,298.47,60.022,1551513604,"201051344001158","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1193937.6,1193937.6,9803,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513622,248035.00
03/02/2019 03:00,2,0.000,ALERT,212.38,296.96,60.006,1551513604,"201051344000917","174011545737251",0.00,-5.00,0,293.96,298.17,0.0,0.0,0.000,1206364.5,1206364.5,17462,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513624,248036.00
03/02/2019 03:00,2,0.000,ALERT,212.38,296.96,60.012,1551513604,"201051344000417","174011545737251",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,976689.9,976689.9,17707,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513626,248037.00
03/02/2019 03:00,2,0.000,ALERT,212.38,297.26,60.065,1551513604,"201051344000685","174011545737251",0.00,-6.50,0,294.86,298.47,0.0,0.0,0.000,1210886.6,1210886.6,17676,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513628,248038.00
03/02/2019 03:00,2,0.000,ALERT,212.16,296.66,60.017,1551513604,"201051344000651","174011545737251",0.00,-8.00,0,294.56,297.87,0.0,0.0,0.000,1203974.8,1203974.8,17660,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551513630,248039.00
03/02/2019 03:00,2,0.000,ALERT,211.48,299.07,60.017,1551513604,"201051344000594","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1218826.0,1218826.0,41491,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513632,248040.00
03/02/2019 03:00,2,0.000,ALERT,212.16,298.17,60.006,1551513604,"201051344000469","174011545737251",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,1200842.3,1200842.3,9785,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551513634,248041.00
03/02/2019 03:00,2,0.000,ALERT,212.16,297.57,60.012,1551513604,"201051344000585","174011545737251",0.00,-6.00,0,294.86,298.47,0.0,0.0,0.000,1218753.9,1218753.9,17711,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513636,248042.00
03/02/2019 03:00,2,0.000,ALERT,212.61,298.17,60.028,1551513604,"201051344000853","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1221439.6,1221439.6,9385,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513637,248043.00
03/02/2019 03:00,2,0.000,ALERT,212.38,297.57,60.012,1551513604,"201051344001145","174011545737251",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,1219074.4,1219074.4,17625,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513639,248044.00
03/02/2019 03:00,2,0.000,ALERT,212.16,297.57,60.028,1551513604,"201051344000438","174011545737251",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,1212270.7,1212270.7,17673,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513641,248045.00
03/02/2019 03:00,2,0.000,ALERT,211.70,297.26,60.022,1551513604,"201051344001135","174011545737251",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,1199705.9,1199705.9,17629,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551513643,248046.00
03/02/2019 03:00,2,0.000,ALERT,211.93,298.17,60.022,1551513604,"201051344000983","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1219790.8,1219790.8,9392,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513645,248047.00
03/02/2019 03:00,2,0.000,ALERT,212.16,296.96,60.033,1551513604,"201051344001203","174011545737251",0.00,-7.00,0,294.86,300.27,0.0,0.0,0.000,1208875.8,1208875.8,17672,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513647,248048.00
03/02/2019 03:00,2,0.000,ALERT,212.16,297.57,60.059,1551513604,"201051344001230","174011545737251",0.00,-6.50,0,295.46,298.77,0.0,0.0,0.000,1203791.8,1203791.8,17480,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513648,248049.00
03/02/2019 03:00,2,0.000,ALERT,211.93,297.26,60.028,1551513604,"201051344000646","174011545737251",0.00,-6.50,0,294.56,298.47,0.0,0.0,0.000,1197622.8,1197622.8,17641,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513650,248050.00
03/02/2019 03:00,2,0.000,ALERT,212.38,297.87,60.028,1551513604,"201051344000867","174011545737251",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,1197718.0,1197718.0,41561,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513652,248051.00
03/02/2019 03:00,2,0.000,ALERT,212.61,297.87,59.985,1551513604,"201051344000633","174011545737251",0.00,-6.50,0,294.26,299.67,0.0,0.0,0.000,1197784.9,1197784.9,41616,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513654,248052.00
03/02/2019 03:00,2,0.000,ALERT,211.48,297.26,60.033,1551513604,"201051344000955","174011545737251",0.00,-6.50,0,294.86,298.47,0.0,0.0,0.000,1217065.2,1217065.2,17666,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513656,248053.00
03/02/2019 03:00,2,0.000,ALERT,211.93,297.57,60.028,1551513604,"201051344000648","174011545737251",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,1209685.9,1209685.9,41121,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513658,248054.00
03/02/2019 03:00,2,0.000,ALERT,212.38,298.17,60.017,1551513604,"201051344000645","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1214644.0,1214644.0,41079,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551513659,248055.00
03/02/2019 03:00,2,0.000,ALERT,211.93,299.07,60.033,1551513604,"201051344000569","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1231136.8,1231136.8,9309,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551513661,248056.00
03/02/2019 03:00,2,0.000,ALERT,212.38,297.87,60.022,1551513604,"179051228000119","174011545737251",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,18736.3,18736.3,9372,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551513663,248057.00
03/02/2019 03:15,2,0.000,ALERT,211.93,298.77,60.001,1551514504,"201051344000579","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1228297.6,1228297.6,9749,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551514506,248058.00
03/02/2019 03:15,2,0.000,ALERT,211.70,296.36,59.996,1551514504,"201051344001025","174011545737251",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,1213116.0,1213116.0,17674,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551514508,248059.00
03/02/2019 03:15,2,0.000,ALERT,211.93,297.26,60.001,1551514504,"201051344001093","174011545737251",0.00,-5.50,0,294.86,298.47,0.0,0.0,0.000,1198513.2,1198513.2,17684,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551514510,248060.00
03/02/2019 03:15,2,0.000,ALERT,211.70,298.17,60.001,1551514504,"201051344000458","174011545737251",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,1214319.5,1214319.5,9501,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514512,248061.00
03/02/2019 03:15,2,0.000,ALERT,211.93,297.57,60.012,1551514504,"201051344000890","174011545737251",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,1209217.6,1209217.6,17628,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551514514,248062.00
03/02/2019 03:15,2,0.000,ALERT,211.70,297.87,60.001,1551514504,"201051344000988","174011545737251",0.00,-6.00,0,293.96,300.27,0.0,0.0,0.000,944471.4,944471.4,9852,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514516,248063.00
03/02/2019 03:15,2,0.000,ALERT,212.38,298.17,59.996,1551514504,"201051344000582","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1188863.8,1188863.8,17597,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551514517,248064.00
03/02/2019 03:15,2,0.000,ALERT,211.70,298.47,60.001,1551514504,"201051344000868","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1199404.3,1199404.3,41536,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514519,248065.00
03/02/2019 03:15,2,0.000,ALERT,212.38,298.47,59.990,1551514504,"201051344000576","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1217319.3,1217319.3,13576,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514521,248066.00
03/02/2019 03:15,2,0.000,ALERT,211.93,297.57,60.006,1551514504,"201051344001158","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1193937.6,1193937.6,9805,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514523,248067.00
03/02/2019 03:15,2,0.000,ALERT,212.16,296.96,59.985,1551514504,"201051344000917","174011545737251",0.00,-5.00,0,293.96,298.47,0.0,0.0,0.000,1206364.5,1206364.5,17464,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514525,248068.00
03/02/2019 03:15,2,0.000,ALERT,212.16,296.66,60.006,1551514504,"201051344000417","174011545737251",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,976689.9,976689.9,17709,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514527,248069.00
03/02/2019 03:15,2,0.000,ALERT,212.16,297.26,60.006,1551514504,"201051344000685","174011545737251",0.00,-6.50,0,294.86,298.77,0.0,0.0,0.000,1210886.6,1210886.6,17678,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514528,248070.00
03/02/2019 03:15,2,0.000,ALERT,212.16,296.66,60.017,1551514504,"201051344000651","174011545737251",0.00,-8.00,0,294.56,298.17,0.0,0.0,0.000,1203974.8,1203974.8,17662,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514530,248071.00
03/02/2019 03:15,2,0.000,ALERT,211.48,298.47,60.043,1551514504,"201051344000594","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1218826.0,1218826.0,41493,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514532,248072.00
03/02/2019 03:15,2,0.000,ALERT,211.93,297.87,60.017,1551514504,"201051344000469","174011545737251",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,1200842.3,1200842.3,9787,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514534,248073.00
