ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 03:15,2,0.000,ALERT,212.16,297.87,59.980,1551514504,"201051344000585","174011545737251",0.00,-6.00,0,294.56,299.07,0.0,0.0,0.000,1218753.9,1218753.9,17713,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514536,248074.00
03/02/2019 03:15,2,0.000,ALERT,212.38,297.87,60.012,1551514504,"201051344000853","174011545737251",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,1221439.6,1221439.6,9387,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514538,248075.00
03/02/2019 03:15,2,0.000,ALERT,212.16,297.26,60.017,1551514504,"201051344001145","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1219074.4,1219074.4,17627,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514539,248076.00
03/02/2019 03:15,2,0.000,ALERT,212.16,297.26,60.012,1551514504,"201051344000438","174011545737251",0.00,-7.00,0,295.16,299.07,0.0,0.0,0.000,1212270.7,1212270.7,17675,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514541,248077.00
03/02/2019 03:15,2,0.000,ALERT,211.70,296.96,60.012,1551514504,"201051344001135","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1199705.9,1199705.9,17631,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514543,248078.00
03/02/2019 03:15,2,0.000,ALERT,211.93,298.17,60.022,1551514504,"201051344000983","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1219790.8,1219790.8,9394,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514545,248079.00
03/02/2019 03:15,2,0.000,ALERT,211.93,296.66,60.017,1551514504,"201051344001203","174011545737251",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,1208875.8,1208875.8,17674,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514547,248080.00
03/02/2019 03:15,2,0.000,ALERT,211.70,297.26,60.022,1551514504,"201051344001230","174011545737251",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,1203791.8,1203791.8,17482,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514549,248081.00
03/02/2019 03:15,2,0.000,ALERT,211.70,296.96,60.028,1551514504,"201051344000646","174011545737251",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,1197622.8,1197622.8,17643,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514551,248082.00
03/02/2019 03:15,2,0.000,ALERT,212.16,297.57,60.070,1551514504,"201051344000867","174011545737251",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,1197718.0,1197718.0,41563,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551514552,248083.00
03/02/2019 03:15,2,0.000,ALERT,212.61,297.87,59.996,1551514504,"201051344000633","174011545737251",0.00,-6.50,0,294.56,300.27,0.0,0.0,0.000,1197784.9,1197784.9,41618,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514554,248084.00
03/02/2019 03:15,2,0.000,ALERT,211.70,297.26,60.017,1551514504,"201051344000955","174011545737251",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,1217065.2,1217065.2,17668,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514556,248085.00
03/02/2019 03:15,2,0.000,ALERT,211.70,296.96,60.038,1551514504,"201051344000648","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1209685.9,1209685.9,41123,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514558,248086.00
03/02/2019 03:15,2,0.000,ALERT,212.16,297.87,60.065,1551514504,"201051344000645","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1214644.0,1214644.0,41081,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514560,248087.00
03/02/2019 03:15,2,0.000,ALERT,211.93,298.47,59.990,1551514504,"201051344000569","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1231136.8,1231136.8,9311,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551514562,248088.00
03/02/2019 03:15,2,0.000,ALERT,212.16,297.57,60.049,1551514504,"179051228000119","174011545737251",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,18736.3,18736.3,9374,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551514563,248089.00
03/02/2019 03:30,2,0.000,ALERT,212.16,299.37,59.990,1551515404,"201051344000579","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1228297.6,1228297.6,9751,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515406,248090.00
03/02/2019 03:30,2,0.000,ALERT,211.70,296.66,59.996,1551515404,"201051344001025","174011545737251",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,1213116.0,1213116.0,17676,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515408,248091.00
03/02/2019 03:30,2,0.000,ALERT,211.93,297.26,60.017,1551515404,"201051344001093","174011545737251",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,1198513.2,1198513.2,17686,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551515410,248092.00
03/02/2019 03:30,2,0.000,ALERT,211.93,298.77,59.990,1551515404,"201051344000458","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1214319.5,1214319.5,9503,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551515412,248093.00
03/02/2019 03:30,2,0.000,ALERT,211.70,297.57,59.985,1551515404,"201051344000890","174011545737251",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,1209217.6,1209217.6,17630,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551515414,248094.00
03/02/2019 03:30,2,0.000,ALERT,210.57,296.66,59.985,1551515404,"201051344000988","174011545737251",0.00,-6.50,0,293.06,300.27,0.0,0.0,0.000,944471.4,944471.4,9854,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515416,248095.00
03/02/2019 03:30,2,0.000,ALERT,211.93,297.57,59.996,1551515404,"201051344000582","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1188863.8,1188863.8,17599,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551515417,248096.00
03/02/2019 03:30,2,0.000,ALERT,211.93,299.07,59.975,1551515404,"201051344000868","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1199404.3,1199404.3,41538,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515419,248097.00
03/02/2019 03:30,2,0.000,ALERT,212.61,299.37,59.980,1551515404,"201051344000576","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1217319.3,1217319.3,13578,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551515421,248098.00
03/02/2019 03:30,2,0.000,ALERT,212.16,298.77,59.990,1551515404,"201051344001158","174011545737251",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,1193937.6,1193937.6,9807,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515423,248099.00
03/02/2019 03:30,2,0.000,ALERT,212.16,296.96,59.985,1551515404,"201051344000917","174011545737251",0.00,-5.50,0,293.36,298.17,0.0,0.0,0.000,1206364.5,1206364.5,17466,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515425,248100.00
03/02/2019 03:30,2,0.000,ALERT,212.38,296.96,59.990,1551515404,"201051344000417","174011545737251",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,976689.9,976689.9,17711,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515426,248101.00
03/02/2019 03:30,2,0.000,ALERT,212.38,297.26,59.985,1551515404,"201051344000685","174011545737251",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,1210886.6,1210886.6,17680,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515428,248102.00
03/02/2019 03:30,2,0.000,ALERT,211.93,296.36,59.990,1551515404,"201051344000651","174011545737251",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,1203974.8,1203974.8,17664,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515430,248103.00
03/02/2019 03:30,2,0.000,ALERT,211.70,299.07,59.953,1551515404,"201051344000594","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1218826.0,1218826.0,41495,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515432,248104.00
03/02/2019 03:30,2,0.000,ALERT,212.16,298.77,59.980,1551515404,"201051344000469","174011545737251",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,1200842.3,1200842.3,9789,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551515434,248105.00
03/02/2019 03:30,2,0.000,ALERT,212.16,297.57,59.996,1551515404,"201051344000585","174011545737251",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,1218753.9,1218753.9,17715,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515436,248106.00
03/02/2019 03:30,2,0.000,ALERT,212.61,298.47,59.985,1551515404,"201051344000853","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1221439.6,1221439.6,9389,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551515438,248107.00
03/02/2019 03:30,2,0.000,ALERT,212.16,297.57,59.996,1551515404,"201051344001145","174011545737251",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,1219074.4,1219074.4,17629,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551515439,248108.00
03/02/2019 03:30,2,0.000,ALERT,212.16,297.57,59.964,1551515404,"201051344000438","174011545737251",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,1212270.7,1212270.7,17677,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515441,248109.00
03/02/2019 03:30,2,0.000,ALERT,211.70,297.26,59.985,1551515404,"201051344001135","174011545737251",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,1199705.9,1199705.9,17633,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551515443,248110.00
03/02/2019 03:30,2,0.000,ALERT,211.93,298.77,59.990,1551515404,"201051344000983","174011545737251",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,1219790.8,1219790.8,9396,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515445,248111.00
03/02/2019 03:30,2,0.000,ALERT,212.16,296.96,59.964,1551515404,"201051344001203","174011545737251",0.00,-7.00,0,294.26,300.27,0.0,0.0,0.000,1208875.8,1208875.8,17676,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551515447,248112.00
03/02/2019 03:30,2,0.000,ALERT,211.93,297.57,59.996,1551515404,"201051344001230","174011545737251",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,1203791.8,1203791.8,17484,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551515449,248113.00
03/02/2019 03:30,2,0.000,ALERT,211.70,297.26,60.001,1551515404,"201051344000646","174011545737251",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,1197622.8,1197622.8,17645,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515450,248114.00
03/02/2019 03:30,2,0.000,ALERT,212.38,297.87,59.964,1551515404,"201051344000867","174011545737251",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,1197718.0,1197718.0,41565,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515452,248115.00
03/02/2019 03:30,2,0.000,ALERT,212.83,298.47,60.022,1551515404,"201051344000633","174011545737251",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,1197784.9,1197784.9,41620,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515454,248116.00
03/02/2019 03:30,2,0.000,ALERT,211.70,297.26,60.001,1551515404,"201051344000955","174011545737251",0.00,-6.50,0,294.56,298.47,0.0,0.0,0.000,1217065.2,1217065.2,17670,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515456,248117.00
03/02/2019 03:30,2,0.000,ALERT,212.16,297.87,59.938,1551515404,"201051344000648","174011545737251",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,1209685.9,1209685.9,41125,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515458,248118.00
03/02/2019 03:30,2,0.000,ALERT,212.38,298.47,60.001,1551515404,"201051344000645","174011545737251",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,1214644.0,1214644.0,41083,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515459,248119.00
03/02/2019 03:30,2,0.000,ALERT,212.16,299.07,60.017,1551515404,"201051344000569","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,1231136.8,1231136.8,9313,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551515461,248120.00
03/02/2019 03:30,2,0.000,ALERT,212.38,298.17,59.996,1551515404,"179051228000119","174011545737251",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,18736.3,18736.3,9376,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551515463,248121.00
03/02/2019 03:45,2,0.000,ALERT,211.93,299.07,60.022,1551516304,"201051344000579","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1228297.6,1228297.6,9753,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516306,248122.00
03/02/2019 03:45,2,0.000,ALERT,211.48,296.36,59.996,1551516304,"201051344001025","174011545737251",0.00,-8.00,0,293.96,299.37,0.0,0.0,0.000,1213116.0,1213116.0,17678,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516308,248123.00
03/02/2019 03:45,2,0.000,ALERT,211.70,296.66,60.022,1551516304,"201051344001093","174011545737251",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,1198513.2,1198513.2,17688,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516310,248124.00
03/02/2019 03:45,2,0.000,ALERT,211.70,298.47,60.028,1551516304,"201051344000458","174011545737251",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,1214319.5,1214319.5,9505,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516312,248125.00
03/02/2019 03:45,2,0.000,ALERT,211.48,296.96,60.022,1551516304,"201051344000890","174011545737251",0.00,-6.50,0,293.96,299.67,0.0,0.0,0.000,1209217.6,1209217.6,17632,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516314,248126.00
03/02/2019 03:45,2,0.000,ALERT,211.48,297.87,60.022,1551516304,"201051344000988","174011545737251",0.00,-6.50,0,292.46,300.27,0.0,0.0,0.000,944471.4,944471.4,9856,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551516316,248127.00
03/02/2019 03:45,2,0.000,ALERT,212.38,297.87,59.980,1551516304,"201051344000582","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1188863.8,1188863.8,17601,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551516317,248128.00
03/02/2019 03:45,2,0.000,ALERT,211.70,298.77,60.012,1551516304,"201051344000868","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1199404.3,1199404.3,41540,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516319,248129.00
03/02/2019 03:45,2,0.000,ALERT,212.38,299.07,60.017,1551516304,"201051344000576","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1217319.3,1217319.3,13580,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551516321,248130.00
03/02/2019 03:45,2,0.000,ALERT,211.93,298.47,60.028,1551516304,"201051344001158","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1193937.6,1193937.6,9809,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516323,248131.00
03/02/2019 03:45,2,0.000,ALERT,211.93,296.36,60.028,1551516304,"201051344000917","174011545737251",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,1206364.5,1206364.5,17468,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551516325,248132.00
03/02/2019 03:45,2,0.000,ALERT,212.16,296.36,60.022,1551516304,"201051344000417","174011545737251",0.00,-7.00,0,294.86,298.47,0.0,0.0,0.000,976689.9,976689.9,17713,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551516327,248133.00
03/02/2019 03:45,2,0.000,ALERT,212.16,296.96,60.028,1551516304,"201051344000685","174011545737251",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,1210886.6,1210886.6,17682,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516328,248134.00
03/02/2019 03:45,2,0.000,ALERT,211.70,296.06,60.022,1551516304,"201051344000651","174011545737251",0.00,-8.50,0,294.86,298.17,0.0,0.0,0.000,1203974.8,1203974.8,17666,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516330,248135.00
03/02/2019 03:45,2,0.000,ALERT,211.48,298.77,60.017,1551516304,"201051344000594","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1218826.0,1218826.0,41497,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516332,248136.00
03/02/2019 03:45,2,0.000,ALERT,211.93,298.17,60.017,1551516304,"201051344000469","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1200842.3,1200842.3,9791,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551516334,248137.00
03/02/2019 03:45,2,0.000,ALERT,211.93,296.96,60.012,1551516304,"201051344000585","174011545737251",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,1218753.9,1218753.9,17717,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516336,248138.00
03/02/2019 03:45,2,0.000,ALERT,212.38,298.17,60.012,1551516304,"201051344000853","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1221439.6,1221439.6,9391,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516337,248139.00
03/02/2019 03:45,2,0.000,ALERT,212.16,296.96,60.012,1551516304,"201051344001145","174011545737251",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,1219074.4,1219074.4,17631,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516339,248140.00
03/02/2019 03:45,2,0.000,ALERT,211.93,296.96,60.043,1551516304,"201051344000438","174011545737251",0.00,-8.00,0,295.76,299.07,0.0,0.0,0.000,1212270.7,1212270.7,17679,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516341,248141.00
03/02/2019 03:45,2,0.000,ALERT,211.48,296.96,60.006,1551516304,"201051344001135","174011545737251",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,1199705.9,1199705.9,17635,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516343,248142.00
03/02/2019 03:45,2,0.000,ALERT,211.70,298.17,60.033,1551516304,"201051344000983","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1219790.8,1219790.8,9398,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551516345,248143.00
03/02/2019 03:45,2,0.000,ALERT,211.93,296.36,60.012,1551516304,"201051344001203","174011545737251",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,1208875.8,1208875.8,17678,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516347,248144.00
03/02/2019 03:45,2,0.000,ALERT,211.70,296.96,60.017,1551516304,"201051344001230","174011545737251",0.00,-7.00,0,295.46,299.07,0.0,0.0,0.000,1203791.8,1203791.8,17486,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551516349,248145.00
03/02/2019 03:45,2,0.000,ALERT,211.48,296.96,60.012,1551516304,"201051344000646","174011545737251",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,1197622.8,1197622.8,17647,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551516350,248146.00
03/02/2019 03:45,2,0.000,ALERT,212.16,297.87,60.049,1551516304,"201051344000867","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,1197718.0,1197718.0,41567,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551516352,248147.00
03/02/2019 03:45,2,0.000,ALERT,212.61,297.87,60.001,1551516304,"201051344000633","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1197784.9,1197784.9,41622,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516354,248148.00
03/02/2019 03:45,2,0.000,ALERT,211.48,296.96,60.017,1551516304,"201051344000955","174011545737251",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,1217065.2,1217065.2,17672,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516356,248149.00
03/02/2019 03:45,2,0.000,ALERT,211.93,297.57,60.006,1551516304,"201051344000648","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1209685.9,1209685.9,41127,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551516358,248150.00
03/02/2019 03:45,2,0.000,ALERT,212.16,298.17,60.001,1551516304,"201051344000645","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1214644.0,1214644.0,41085,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551516360,248151.00
03/02/2019 03:45,2,0.000,ALERT,211.93,299.07,60.038,1551516304,"201051344000569","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1231136.8,1231136.8,9316,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551516362,248152.00
03/02/2019 03:45,2,0.000,ALERT,212.38,297.87,59.964,1551516304,"179051228000119","174011545737251",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,18736.3,18736.3,9378,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551516364,248153.00
03/02/2019 04:00,2,0.000,ALERT,212.16,299.07,60.001,1551517204,"201051344000579","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1228297.6,1228297.6,9755,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517206,248154.00
03/02/2019 04:00,2,0.000,ALERT,211.70,296.36,59.996,1551517204,"201051344001025","174011545737251",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,1213116.0,1213116.0,17680,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517208,248155.00
03/02/2019 04:00,2,0.000,ALERT,211.93,297.26,59.959,1551517204,"201051344001093","174011545737251",0.00,-6.00,0,294.86,298.47,0.0,0.0,0.000,1198513.2,1198513.2,17690,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517210,248156.00
03/02/2019 04:00,2,0.000,ALERT,211.93,298.17,59.985,1551517204,"201051344000458","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1214319.5,1214319.5,9507,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517212,248157.00
03/02/2019 04:00,2,0.000,ALERT,211.70,297.57,60.001,1551517204,"201051344000890","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1209217.6,1209217.6,17634,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551517214,248158.00
03/02/2019 04:00,2,0.000,ALERT,211.93,298.17,59.996,1551517204,"201051344000988","174011545737251",0.00,-7.00,0,293.66,299.67,0.0,0.0,0.000,944471.4,944471.4,9858,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517216,248159.00
03/02/2019 04:00,2,0.000,ALERT,212.38,298.47,59.996,1551517204,"201051344000582","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,1188863.8,1188863.8,17603,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517217,248160.00
03/02/2019 04:00,2,0.000,ALERT,211.93,298.77,60.001,1551517204,"201051344000868","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1199404.3,1199404.3,41542,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517219,248161.00
03/02/2019 04:00,2,0.000,ALERT,212.61,298.77,60.006,1551517204,"201051344000576","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1217319.3,1217319.3,13582,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517221,248162.00
03/02/2019 04:00,2,0.000,ALERT,212.16,298.17,60.054,1551517204,"201051344001158","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1193937.6,1193937.6,9811,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551517223,248163.00
03/02/2019 04:00,2,0.000,ALERT,211.93,296.66,60.001,1551517204,"201051344000917","174011545737251",0.00,-6.00,0,293.36,297.87,0.0,0.0,0.000,1206364.5,1206364.5,17470,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517225,248164.00
03/02/2019 04:00,2,0.000,ALERT,212.16,296.96,60.006,1551517204,"201051344000417","174011545737251",0.00,-8.00,0,294.26,297.87,0.0,0.0,0.000,976689.9,976689.9,17715,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517227,248165.00
03/02/2019 04:00,2,0.000,ALERT,212.16,297.26,60.006,1551517204,"201051344000685","174011545737251",0.00,-7.00,0,294.86,298.47,0.0,0.0,0.000,1210886.6,1210886.6,17684,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517228,248166.00
03/02/2019 04:00,2,0.000,ALERT,211.93,296.66,60.017,1551517204,"201051344000651","174011545737251",0.00,-9.00,0,294.26,297.87,0.0,0.0,0.000,1203974.8,1203974.8,17668,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517230,248167.00
03/02/2019 04:00,2,0.000,ALERT,211.48,298.77,60.001,1551517204,"201051344000594","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1218826.0,1218826.0,41499,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517232,248168.00
03/02/2019 04:00,2,0.000,ALERT,212.16,298.17,60.054,1551517204,"201051344000469","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1200842.3,1200842.3,9793,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517234,248169.00
03/02/2019 04:00,2,0.000,ALERT,211.93,297.57,60.017,1551517204,"201051344000585","174011545737251",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,1218753.9,1218753.9,17719,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517236,248170.00
03/02/2019 04:00,2,0.000,ALERT,212.61,298.17,60.028,1551517204,"201051344000853","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1221439.6,1221439.6,9393,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551517238,248171.00
03/02/2019 04:00,2,0.000,ALERT,212.16,297.57,60.012,1551517204,"201051344001145","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1219074.4,1219074.4,17633,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517239,248172.00
03/02/2019 04:00,2,0.000,ALERT,211.93,297.57,60.054,1551517204,"201051344000438","174011545737251",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,1212270.7,1212270.7,17681,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517241,248173.00
03/02/2019 04:00,2,0.000,ALERT,211.48,297.26,60.012,1551517204,"201051344001135","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1199705.9,1199705.9,17637,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517243,248174.00
03/02/2019 04:00,2,0.000,ALERT,211.93,298.17,60.022,1551517204,"201051344000983","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1219790.8,1219790.8,9400,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517245,248175.00
03/02/2019 04:00,2,0.000,ALERT,211.93,296.66,60.022,1551517204,"201051344001203","174011545737251",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,1208875.8,1208875.8,17680,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517247,248176.00
03/02/2019 04:00,2,0.000,ALERT,211.70,297.87,60.017,1551517204,"201051344001230","174011545737251",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,1203791.8,1203791.8,17488,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517249,248177.00
03/02/2019 04:00,2,0.000,ALERT,211.48,296.96,60.043,1551517204,"201051344000646","174011545737251",0.00,-8.00,0,294.56,298.17,0.0,0.0,0.000,1197622.8,1197622.8,17649,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517250,248178.00
03/02/2019 04:00,2,0.000,ALERT,212.16,297.57,60.022,1551517204,"201051344000867","174011545737251",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,1197718.0,1197718.0,41569,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517252,248179.00
03/02/2019 04:00,2,0.000,ALERT,212.61,297.57,60.043,1551517204,"201051344000633","174011545737251",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,1197784.9,1197784.9,41624,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517254,248180.00
03/02/2019 04:00,2,0.000,ALERT,211.48,297.26,60.028,1551517204,"201051344000955","174011545737251",0.00,-7.00,0,294.86,298.17,0.0,0.0,0.000,1217065.2,1217065.2,17674,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517256,248181.00
03/02/2019 04:00,2,0.000,ALERT,211.93,297.57,60.033,1551517204,"201051344000648","174011545737251",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,1209685.9,1209685.9,41129,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517258,248182.00
03/02/2019 04:00,2,0.000,ALERT,212.38,298.47,60.043,1551517204,"201051344000645","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1214644.0,1214644.0,41087,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551517260,248183.00
03/02/2019 04:00,2,0.000,ALERT,211.93,299.07,60.075,1551517204,"201051344000569","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1231136.8,1231136.8,9318,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551517261,248184.00
03/02/2019 04:00,2,0.000,ALERT,212.38,298.17,60.033,1551517204,"179051228000119","174011545737251",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,18736.3,18736.3,9380,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551517263,248185.00
03/02/2019 04:15,2,0.000,ALERT,212.16,299.07,60.070,1551518104,"201051344000579","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,1228297.6,1228297.6,9757,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518106,248186.00
03/02/2019 04:15,2,0.000,ALERT,211.70,296.36,60.017,1551518104,"201051344001025","174011545737251",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,1213116.0,1213116.0,17682,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518108,248187.00
03/02/2019 04:15,2,0.000,ALERT,211.93,296.96,60.017,1551518104,"201051344001093","174011545737251",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,1198513.2,1198513.2,17692,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518110,248188.00
03/02/2019 04:15,2,0.000,ALERT,212.16,298.77,60.038,1551518104,"201051344000458","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1214319.5,1214319.5,9509,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518112,248189.00
03/02/2019 04:15,2,0.000,ALERT,211.70,297.26,60.012,1551518104,"201051344000890","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1209217.6,1209217.6,17636,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518114,248190.00
03/02/2019 04:15,2,0.000,ALERT,211.93,298.47,60.012,1551518104,"201051344000988","174011545737251",0.00,-7.00,0,293.66,299.37,0.0,0.0,0.000,944471.4,944471.4,9860,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551518116,248191.00
03/02/2019 04:15,2,0.000,ALERT,212.38,298.17,60.006,1551518104,"201051344000582","174011545737251",0.00,-8.50,0,296.36,299.67,0.0,0.0,0.000,1188863.8,1188863.8,17605,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518117,248192.00
03/02/2019 04:15,2,0.000,ALERT,211.93,299.07,59.996,1551518104,"201051344000868","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1199404.3,1199404.3,41544,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518119,248193.00
03/02/2019 04:15,2,0.000,ALERT,212.61,299.07,60.006,1551518104,"201051344000576","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1217319.3,1217319.3,13584,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518121,248194.00
03/02/2019 04:15,2,0.000,ALERT,212.16,298.47,60.033,1551518104,"201051344001158","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1193937.6,1193937.6,9813,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518123,248195.00
03/02/2019 04:15,2,0.000,ALERT,212.16,296.66,59.969,1551518104,"201051344000917","174011545737251",0.00,-6.00,0,294.26,298.17,0.0,0.0,0.000,1206364.5,1206364.5,17472,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518125,248196.00
03/02/2019 04:15,2,0.000,ALERT,212.16,296.36,60.006,1551518104,"201051344000417","174011545737251",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,976689.9,976689.9,17717,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551518126,248197.00
03/02/2019 04:15,2,0.000,ALERT,212.38,296.96,60.001,1551518104,"201051344000685","174011545737251",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,1210886.6,1210886.6,17686,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551518128,248198.00
03/02/2019 04:15,2,0.000,ALERT,211.93,296.36,60.022,1551518104,"201051344000651","174011545737251",0.00,-9.00,0,294.86,298.17,0.0,0.0,0.000,1203974.8,1203974.8,17670,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518130,248199.00
03/02/2019 04:15,2,0.000,ALERT,211.70,299.07,60.006,1551518104,"201051344000594","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1218826.0,1218826.0,41501,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518132,248200.00
03/02/2019 04:15,2,0.000,ALERT,212.16,298.47,60.006,1551518104,"201051344000469","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1200842.3,1200842.3,9795,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518134,248201.00
03/02/2019 04:15,2,0.000,ALERT,212.16,297.26,59.964,1551518104,"201051344000585","174011545737251",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,1218753.9,1218753.9,17721,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551518136,248202.00
03/02/2019 04:15,2,0.000,ALERT,212.61,298.47,60.012,1551518104,"201051344000853","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1221439.6,1221439.6,9395,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518137,248203.00
03/02/2019 04:15,2,0.000,ALERT,212.16,297.26,60.054,1551518104,"201051344001145","174011545737251",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,1219074.4,1219074.4,17635,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518139,248204.00
03/02/2019 04:15,2,0.000,ALERT,211.93,296.96,60.012,1551518104,"201051344000438","174011545737251",0.00,-8.50,0,295.76,299.07,0.0,0.0,0.000,1212270.7,1212270.7,17683,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518141,248205.00
03/02/2019 04:15,2,0.000,ALERT,211.48,296.96,60.012,1551518104,"201051344001135","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1199705.9,1199705.9,17639,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518143,248206.00
03/02/2019 04:15,2,0.000,ALERT,211.93,298.47,60.012,1551518104,"201051344000983","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1219790.8,1219790.8,9402,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551518145,248207.00
03/02/2019 04:15,2,0.000,ALERT,211.93,296.66,60.017,1551518104,"201051344001203","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1208875.8,1208875.8,17682,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518147,248208.00
03/02/2019 04:15,2,0.000,ALERT,211.93,297.26,60.006,1551518104,"201051344001230","174011545737251",0.00,-8.00,0,295.46,299.07,0.0,0.0,0.000,1203791.8,1203791.8,17490,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518149,248209.00
03/02/2019 04:15,2,0.000,ALERT,211.70,296.66,59.985,1551518104,"201051344000646","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1197622.8,1197622.8,17651,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518150,248210.00
03/02/2019 04:15,2,0.000,ALERT,212.38,297.87,60.012,1551518104,"201051344000867","174011545737251",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,1197718.0,1197718.0,41571,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518152,248211.00
03/02/2019 04:15,2,0.000,ALERT,212.61,297.87,59.996,1551518104,"201051344000633","174011545737251",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,1197784.9,1197784.9,41626,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551518154,248212.00
03/02/2019 04:15,2,0.000,ALERT,211.48,296.96,59.964,1551518104,"201051344000955","174011545737251",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,1217065.2,1217065.2,17676,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551518156,248213.00
03/02/2019 04:15,2,0.000,ALERT,211.93,297.26,60.054,1551518104,"201051344000648","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1209685.9,1209685.9,41131,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518158,248214.00
03/02/2019 04:15,2,0.000,ALERT,212.38,298.17,60.049,1551518104,"201051344000645","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1214644.0,1214644.0,41089,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518159,248215.00
03/02/2019 04:15,2,0.000,ALERT,211.93,299.07,60.012,1551518104,"201051344000569","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1231136.8,1231136.8,9320,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551518161,248216.00
03/02/2019 04:15,2,0.000,ALERT,212.38,297.87,60.006,1551518104,"179051228000119","174011545737251",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,18736.3,18736.3,9382,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551518163,248217.00
