ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 04:30,2,0.000,ALERT,211.93,298.47,60.001,1551519004,"201051344000579","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1228297.6,1228297.6,9759,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519006,248218.00
03/02/2019 04:30,2,0.000,ALERT,211.93,296.06,60.006,1551519004,"201051344001025","174011545737251",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,1213116.0,1213116.0,17684,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519008,248219.00
03/02/2019 04:30,2,0.000,ALERT,211.93,296.66,60.006,1551519004,"201051344001093","174011545737251",0.00,-6.50,0,294.86,298.17,0.0,0.0,0.000,1198513.2,1198513.2,17694,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519010,248220.00
03/02/2019 04:30,2,0.000,ALERT,211.93,298.17,60.012,1551519004,"201051344000458","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1214319.5,1214319.5,9511,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519012,248221.00
03/02/2019 04:30,2,0.000,ALERT,211.93,296.96,60.006,1551519004,"201051344000890","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1209217.6,1209217.6,17638,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519013,248222.00
03/02/2019 04:30,2,0.000,ALERT,211.70,297.87,60.017,1551519004,"201051344000988","174011545737251",0.00,-7.00,0,293.66,299.97,0.0,0.0,0.000,944471.4,944471.4,9862,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519015,248223.00
03/02/2019 04:30,2,0.000,ALERT,212.61,297.87,60.006,1551519004,"201051344000582","174011545737251",0.00,-8.50,0,296.06,299.37,0.0,0.0,0.000,1188863.8,1188863.8,17607,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519017,248224.00
03/02/2019 04:30,2,0.000,ALERT,211.70,298.47,60.006,1551519004,"201051344000868","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1199404.3,1199404.3,41546,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519019,248225.00
03/02/2019 04:30,2,0.000,ALERT,212.38,298.47,59.990,1551519004,"201051344000576","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1217319.3,1217319.3,13586,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519021,248226.00
03/02/2019 04:30,2,0.000,ALERT,211.93,297.87,60.033,1551519004,"201051344001158","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1193937.6,1193937.6,9815,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519023,248227.00
03/02/2019 04:30,2,0.000,ALERT,212.16,296.36,60.006,1551519004,"201051344000917","174011545737251",0.00,-6.50,0,293.96,297.87,0.0,0.0,0.000,1206364.5,1206364.5,17474,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519024,248228.00
03/02/2019 04:30,2,0.000,ALERT,212.16,296.36,59.996,1551519004,"201051344000417","174011545737251",0.00,-8.00,0,294.56,298.17,0.0,0.0,0.000,976689.9,976689.9,17719,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519026,248229.00
03/02/2019 04:30,2,0.000,ALERT,212.38,296.96,60.001,1551519004,"201051344000685","174011545737251",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,1210886.6,1210886.6,17688,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519028,248230.00
03/02/2019 04:30,2,0.000,ALERT,212.16,296.06,60.001,1551519004,"201051344000651","174011545737251",0.00,-10.00,0,294.56,297.87,0.0,0.0,0.000,1203974.8,1203974.8,17672,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519030,248231.00
03/02/2019 04:30,2,0.000,ALERT,211.48,298.47,60.001,1551519004,"201051344000594","174011545737251",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,1218826.0,1218826.0,41503,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519032,248232.00
03/02/2019 04:30,2,0.000,ALERT,211.93,298.17,60.001,1551519004,"201051344000469","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1200842.3,1200842.3,9797,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519034,248233.00
03/02/2019 04:30,2,0.000,ALERT,211.93,297.26,59.990,1551519004,"201051344000585","174011545737251",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,1218753.9,1218753.9,17723,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519036,248234.00
03/02/2019 04:30,2,0.000,ALERT,212.38,297.57,60.001,1551519004,"201051344000853","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1221439.6,1221439.6,9397,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519037,248235.00
03/02/2019 04:30,2,0.000,ALERT,211.93,296.96,59.990,1551519004,"201051344001145","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1219074.4,1219074.4,17637,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519039,248236.00
03/02/2019 04:30,2,0.000,ALERT,211.93,296.66,60.043,1551519004,"201051344000438","174011545737251",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,1212270.7,1212270.7,17685,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519041,248237.00
03/02/2019 04:30,2,0.000,ALERT,211.25,296.66,59.959,1551519004,"201051344001135","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1199705.9,1199705.9,17641,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519043,248238.00
03/02/2019 04:30,2,0.000,ALERT,211.70,297.87,60.001,1551519004,"201051344000983","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1219790.8,1219790.8,9404,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519045,248239.00
03/02/2019 04:30,2,0.000,ALERT,211.93,296.36,60.006,1551519004,"201051344001203","174011545737251",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,1208875.8,1208875.8,17684,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519047,248240.00
03/02/2019 04:30,2,0.000,ALERT,211.70,297.26,59.990,1551519004,"201051344001230","174011545737251",0.00,-8.00,0,295.16,298.47,0.0,0.0,0.000,1203791.8,1203791.8,17492,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519049,248241.00
03/02/2019 04:30,2,0.000,ALERT,211.48,296.66,59.996,1551519004,"201051344000646","174011545737251",0.00,-8.50,0,294.56,298.17,0.0,0.0,0.000,1197622.8,1197622.8,17653,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519050,248242.00
03/02/2019 04:30,2,0.000,ALERT,212.16,296.96,60.028,1551519004,"201051344000867","174011545737251",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,1197718.0,1197718.0,41573,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519052,248243.00
03/02/2019 04:30,2,0.000,ALERT,212.38,297.26,59.990,1551519004,"201051344000633","174011545737251",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,1197784.9,1197784.9,41628,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519054,248244.00
03/02/2019 04:30,2,0.000,ALERT,211.48,296.96,59.996,1551519004,"201051344000955","174011545737251",0.00,-8.00,0,294.86,298.17,0.0,0.0,0.000,1217065.2,1217065.2,17678,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519056,248245.00
03/02/2019 04:30,2,0.000,ALERT,211.70,296.96,59.938,1551519004,"201051344000648","174011545737251",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,1209685.9,1209685.9,41133,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519058,248246.00
03/02/2019 04:30,2,0.000,ALERT,212.16,297.57,59.996,1551519004,"201051344000645","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1214644.0,1214644.0,41091,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519059,248247.00
03/02/2019 04:30,2,0.000,ALERT,211.93,298.47,59.990,1551519004,"201051344000569","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1231136.8,1231136.8,9322,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519061,248248.00
03/02/2019 04:30,2,0.000,ALERT,212.38,297.26,59.985,1551519004,"179051228000119","174011545737251",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,18736.3,18736.3,9384,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551519063,248249.00
03/02/2019 04:45,2,0.000,ALERT,211.70,298.47,60.033,1551519904,"201051344000579","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1228297.6,1228297.6,9761,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519906,248250.00
03/02/2019 04:45,2,0.000,ALERT,211.48,296.36,60.075,1551519904,"201051344001025","174011545737251",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,1213116.0,1213116.0,17686,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519908,248251.00
03/02/2019 04:45,2,0.000,ALERT,211.70,296.66,60.033,1551519904,"201051344001093","174011545737251",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,1198513.2,1198513.2,17696,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519910,248252.00
03/02/2019 04:45,2,0.000,ALERT,211.70,298.17,60.038,1551519904,"201051344000458","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1214319.5,1214319.5,9513,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519912,248253.00
03/02/2019 04:45,2,0.000,ALERT,211.70,297.26,60.038,1551519904,"201051344000890","174011545737251",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,1209217.6,1209217.6,17640,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519913,248254.00
03/02/2019 04:45,2,0.000,ALERT,211.70,297.87,60.028,1551519904,"201051344000988","174011545737251",0.00,-7.00,0,293.36,299.07,0.0,0.0,0.000,944471.4,944471.4,9864,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519915,248255.00
03/02/2019 04:45,2,0.000,ALERT,212.38,297.57,60.028,1551519904,"201051344000582","174011545737251",0.00,-8.50,0,295.76,299.07,0.0,0.0,0.000,1188863.8,1188863.8,17609,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519917,248256.00
03/02/2019 04:45,2,0.000,ALERT,211.93,298.77,60.038,1551519904,"201051344000868","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1199404.3,1199404.3,41548,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519919,248257.00
03/02/2019 04:45,2,0.000,ALERT,212.38,298.77,60.028,1551519904,"201051344000576","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1217319.3,1217319.3,13588,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519921,248258.00
03/02/2019 04:45,2,0.000,ALERT,211.93,297.87,60.033,1551519904,"201051344001158","174011545737251",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,1193937.6,1193937.6,9817,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519923,248259.00
03/02/2019 04:45,2,0.000,ALERT,211.93,296.06,59.985,1551519904,"201051344000917","174011545737251",0.00,-6.00,0,293.66,297.57,0.0,0.0,0.000,1206364.5,1206364.5,17476,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519924,248260.00
03/02/2019 04:45,2,0.000,ALERT,211.93,296.06,60.070,1551519904,"201051344000417","174011545737251",0.00,-8.00,0,294.56,297.87,0.0,0.0,0.000,976689.9,976689.9,17721,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519926,248261.00
03/02/2019 04:45,2,0.000,ALERT,212.16,296.96,60.033,1551519904,"201051344000685","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1210886.6,1210886.6,17690,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519928,248262.00
03/02/2019 04:45,2,0.000,ALERT,211.93,295.76,60.033,1551519904,"201051344000651","174011545737251",0.00,-9.00,0,294.26,297.57,0.0,0.0,0.000,1203974.8,1203974.8,17674,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519930,248263.00
03/02/2019 04:45,2,0.000,ALERT,211.48,298.77,60.033,1551519904,"201051344000594","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1218826.0,1218826.0,41505,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519932,248264.00
03/02/2019 04:45,2,0.000,ALERT,211.93,298.17,60.033,1551519904,"201051344000469","174011545737251",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,1200842.3,1200842.3,9799,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519934,248265.00
03/02/2019 04:45,2,0.000,ALERT,211.93,296.96,60.038,1551519904,"201051344000585","174011545737251",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,1218753.9,1218753.9,17725,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519936,248266.00
03/02/2019 04:45,2,0.000,ALERT,212.38,298.17,60.028,1551519904,"201051344000853","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1221439.6,1221439.6,9399,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519938,248267.00
03/02/2019 04:45,2,0.000,ALERT,212.16,296.96,60.028,1551519904,"201051344001145","174011545737251",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,1219074.4,1219074.4,17639,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519940,248268.00
03/02/2019 04:45,2,0.000,ALERT,211.93,296.66,60.033,1551519904,"201051344000438","174011545737251",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,1212270.7,1212270.7,17687,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519941,248269.00
03/02/2019 04:45,2,0.000,ALERT,211.48,296.66,60.033,1551519904,"201051344001135","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,1199705.9,1199705.9,17643,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519943,248270.00
03/02/2019 04:45,2,0.000,ALERT,211.70,298.47,60.038,1551519904,"201051344000983","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1219790.8,1219790.8,9406,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519945,248271.00
03/02/2019 04:45,2,0.000,ALERT,211.93,296.06,60.033,1551519904,"201051344001203","174011545737251",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,1208875.8,1208875.8,17686,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519947,248272.00
03/02/2019 04:45,2,0.000,ALERT,211.70,296.96,60.038,1551519904,"201051344001230","174011545737251",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,1203791.8,1203791.8,17494,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519949,248273.00
03/02/2019 04:45,2,0.000,ALERT,211.48,296.36,60.033,1551519904,"201051344000646","174011545737251",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,1197622.8,1197622.8,17655,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519951,248274.00
03/02/2019 04:45,2,0.000,ALERT,212.16,297.57,60.028,1551519904,"201051344000867","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1197718.0,1197718.0,41575,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519952,248275.00
03/02/2019 04:45,2,0.000,ALERT,212.38,297.87,60.028,1551519904,"201051344000633","174011545737251",0.00,-8.00,0,293.96,299.37,0.0,0.0,0.000,1197784.9,1197784.9,41630,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519954,248276.00
03/02/2019 04:45,2,0.000,ALERT,211.25,296.66,60.028,1551519904,"201051344000955","174011545737251",0.00,-8.00,0,294.86,298.17,0.0,0.0,0.000,1217065.2,1217065.2,17680,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519956,248277.00
03/02/2019 04:45,2,0.000,ALERT,211.70,297.26,60.022,1551519904,"201051344000648","174011545737251",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,1209685.9,1209685.9,41135,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519958,248278.00
03/02/2019 04:45,2,0.000,ALERT,212.16,297.87,59.985,1551519904,"201051344000645","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1214644.0,1214644.0,41093,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551519960,248279.00
03/02/2019 04:45,2,0.000,ALERT,211.70,298.47,59.990,1551519904,"201051344000569","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1231136.8,1231136.8,9324,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551519961,248280.00
03/02/2019 04:45,2,0.000,ALERT,212.16,297.57,60.022,1551519904,"179051228000119","174011545737251",0.00,-6.00,0,293.96,299.07,0.0,0.0,0.000,18736.3,18736.3,9386,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551519963,248281.00
03/02/2019 05:00,2,0.000,ALERT,211.93,298.17,60.028,1551520804,"201051344000579","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1228297.6,1228297.6,9763,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551520806,248282.00
03/02/2019 05:00,2,0.000,ALERT,211.48,295.76,60.017,1551520804,"201051344001025","174011545737251",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,1213116.0,1213116.0,17688,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551520808,248283.00
03/02/2019 05:00,2,0.000,ALERT,211.48,296.06,60.028,1551520804,"201051344001093","174011545737251",0.00,-6.00,0,294.86,297.87,0.0,0.0,0.000,1198513.2,1198513.2,17698,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520810,248284.00
03/02/2019 05:00,2,0.000,ALERT,211.93,297.87,60.028,1551520804,"201051344000458","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1214319.5,1214319.5,9515,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520812,248285.00
03/02/2019 05:00,2,0.000,ALERT,211.48,296.66,60.017,1551520804,"201051344000890","174011545737251",0.00,-7.00,0,295.16,299.07,0.0,0.0,0.000,1209217.6,1209217.6,17642,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520814,248286.00
03/02/2019 05:00,2,0.000,ALERT,211.70,297.57,60.022,1551520804,"201051344000988","174011545737251",0.00,-7.00,0,293.36,299.37,0.0,0.0,0.000,944471.4,944471.4,9866,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520816,248287.00
03/02/2019 05:00,2,0.000,ALERT,211.93,297.57,60.017,1551520804,"201051344000582","174011545737251",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,1188863.8,1188863.8,17611,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520817,248288.00
03/02/2019 05:00,2,0.000,ALERT,211.93,297.87,59.980,1551520804,"201051344000868","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1199404.3,1199404.3,41550,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520819,248289.00
03/02/2019 05:00,2,0.000,ALERT,212.38,298.17,60.022,1551520804,"201051344000576","174011545737251",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,1217319.3,1217319.3,13590,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551520821,248290.00
03/02/2019 05:00,2,0.000,ALERT,211.93,297.57,60.028,1551520804,"201051344001158","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1193937.6,1193937.6,9819,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520823,248291.00
03/02/2019 05:00,2,0.000,ALERT,211.48,295.76,60.022,1551520804,"201051344000917","174011545737251",0.00,-6.00,0,293.66,297.57,0.0,0.0,0.000,1206364.5,1206364.5,17478,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551520825,248292.00
03/02/2019 05:00,2,0.000,ALERT,211.93,295.76,60.028,1551520804,"201051344000417","174011545737251",0.00,-8.00,0,294.26,297.87,0.0,0.0,0.000,976689.9,976689.9,17723,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551520826,248293.00
03/02/2019 05:00,2,0.000,ALERT,212.16,296.36,60.022,1551520804,"201051344000685","174011545737251",0.00,-7.00,0,294.56,298.17,0.0,0.0,0.000,1210886.6,1210886.6,17692,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520828,248294.00
03/02/2019 05:00,2,0.000,ALERT,211.70,295.46,60.017,1551520804,"201051344000651","174011545737251",0.00,-9.00,0,293.96,297.57,0.0,0.0,0.000,1203974.8,1203974.8,17676,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520830,248295.00
03/02/2019 05:00,2,0.000,ALERT,211.48,298.47,60.022,1551520804,"201051344000594","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1218826.0,1218826.0,41507,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520832,248296.00
03/02/2019 05:00,2,0.000,ALERT,211.93,297.87,60.022,1551520804,"201051344000469","174011545737251",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,1200842.3,1200842.3,9801,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520834,248297.00
03/02/2019 05:00,2,0.000,ALERT,211.48,296.66,60.022,1551520804,"201051344000585","174011545737251",0.00,-7.00,0,294.26,298.17,0.0,0.0,0.000,1218753.9,1218753.9,17727,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520836,248298.00
03/02/2019 05:00,2,0.000,ALERT,212.38,297.57,60.028,1551520804,"201051344000853","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1221439.6,1221439.6,9401,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520838,248299.00
03/02/2019 05:00,2,0.000,ALERT,211.70,296.36,60.059,1551520804,"201051344001145","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1219074.4,1219074.4,17641,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520839,248300.00
03/02/2019 05:00,2,0.000,ALERT,211.48,296.36,60.017,1551520804,"201051344000438","174011545737251",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,1212270.7,1212270.7,17689,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551520841,248301.00
03/02/2019 05:00,2,0.000,ALERT,211.03,296.36,60.012,1551520804,"201051344001135","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,1199705.9,1199705.9,17645,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520843,248302.00
03/02/2019 05:00,2,0.000,ALERT,211.70,298.47,59.990,1551520804,"201051344000983","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1219790.8,1219790.8,9408,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520845,248303.00
03/02/2019 05:00,2,0.000,ALERT,211.48,296.06,60.033,1551520804,"201051344001203","174011545737251",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,1208875.8,1208875.8,17688,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520847,248304.00
03/02/2019 05:00,2,0.000,ALERT,211.48,296.66,60.001,1551520804,"201051344001230","174011545737251",0.00,-8.00,0,294.56,298.17,0.0,0.0,0.000,1203791.8,1203791.8,17496,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520849,248305.00
03/02/2019 05:00,2,0.000,ALERT,211.25,296.06,60.028,1551520804,"201051344000646","174011545737251",0.00,-8.00,0,294.26,297.87,0.0,0.0,0.000,1197622.8,1197622.8,17657,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520850,248306.00
03/02/2019 05:00,2,0.000,ALERT,212.16,297.87,60.017,1551520804,"201051344000867","174011545737251",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,1197718.0,1197718.0,41577,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520852,248307.00
03/02/2019 05:00,2,0.000,ALERT,212.38,297.87,60.028,1551520804,"201051344000633","174011545737251",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,1197784.9,1197784.9,41632,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551520854,248308.00
03/02/2019 05:00,2,0.000,ALERT,211.25,296.36,60.033,1551520804,"201051344000955","174011545737251",0.00,-8.00,0,294.26,298.17,0.0,0.0,0.000,1217065.2,1217065.2,17682,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551520856,248309.00
03/02/2019 05:00,2,0.000,ALERT,211.93,297.26,60.033,1551520804,"201051344000648","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1209685.9,1209685.9,41137,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520858,248310.00
03/02/2019 05:00,2,0.000,ALERT,212.16,297.87,60.028,1551520804,"201051344000645","174011545737251",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,1214644.0,1214644.0,41095,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520859,248311.00
03/02/2019 05:00,2,0.000,ALERT,211.93,298.77,60.033,1551520804,"201051344000569","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1231136.8,1231136.8,9326,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551520861,248312.00
03/02/2019 05:00,2,0.000,ALERT,212.38,297.57,60.022,1551520804,"179051228000119","174011545737251",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,18736.3,18736.3,9388,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551520863,248313.00
03/02/2019 05:15,2,0.000,ALERT,211.70,298.47,59.996,1551521705,"201051344000579","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1228297.6,1228297.6,9765,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521707,248314.00
03/02/2019 05:15,2,0.000,ALERT,211.48,295.46,59.996,1551521705,"201051344001025","174011545737251",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,1213116.0,1213116.0,17690,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521709,248315.00
03/02/2019 05:15,2,0.000,ALERT,211.25,296.06,60.033,1551521705,"201051344001093","174011545737251",0.00,-6.00,0,293.96,297.57,0.0,0.0,0.000,1198513.2,1198513.2,17700,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521711,248316.00
03/02/2019 05:15,2,0.000,ALERT,211.70,298.17,60.012,1551521705,"201051344000458","174011545737251",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,1214319.5,1214319.5,9517,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521712,248317.00
03/02/2019 05:15,2,0.000,ALERT,211.25,296.66,60.017,1551521705,"201051344000890","174011545737251",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,1209217.6,1209217.6,17644,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521714,248318.00
03/02/2019 05:15,2,0.000,ALERT,211.70,298.17,60.012,1551521705,"201051344000988","174011545737251",0.00,-7.00,0,293.06,299.37,0.0,0.0,0.000,944471.4,944471.4,9868,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521716,248319.00
03/02/2019 05:15,2,0.000,ALERT,211.93,297.26,60.012,1551521705,"201051344000582","174011545737251",0.00,-8.50,0,295.16,298.47,0.0,0.0,0.000,1188863.8,1188863.8,17613,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551521718,248320.00
03/02/2019 05:15,2,0.000,ALERT,211.70,298.17,59.975,1551521705,"201051344000868","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1199404.3,1199404.3,41552,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521720,248321.00
03/02/2019 05:15,2,0.000,ALERT,212.16,298.17,60.006,1551521705,"201051344000576","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1217319.3,1217319.3,13592,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521721,248322.00
03/02/2019 05:15,2,0.000,ALERT,211.93,297.26,60.012,1551521705,"201051344001158","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1193937.6,1193937.6,9821,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521723,248323.00
03/02/2019 05:15,2,0.000,ALERT,211.48,295.76,60.012,1551521705,"201051344000917","174011545737251",0.00,-6.00,0,293.06,297.26,0.0,0.0,0.000,1206364.5,1206364.5,17480,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521725,248324.00
03/02/2019 05:15,2,0.000,ALERT,211.70,295.76,60.012,1551521705,"201051344000417","174011545737251",0.00,-8.00,0,293.36,297.26,0.0,0.0,0.000,976689.9,976689.9,17725,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521727,248325.00
03/02/2019 05:15,2,0.000,ALERT,211.70,296.06,59.975,1551521705,"201051344000685","174011545737251",0.00,-7.00,0,293.96,297.57,0.0,0.0,0.000,1210886.6,1210886.6,17694,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551521729,248326.00
03/02/2019 05:15,2,0.000,ALERT,211.25,295.16,59.990,1551521705,"201051344000651","174011545737251",0.00,-9.00,0,293.66,297.26,0.0,0.0,0.000,1203974.8,1203974.8,17678,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521731,248327.00
03/02/2019 05:15,2,0.000,ALERT,211.48,297.87,60.001,1551521705,"201051344000594","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1218826.0,1218826.0,41509,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521733,248328.00
03/02/2019 05:15,2,0.000,ALERT,211.93,297.57,60.028,1551521705,"201051344000469","174011545737251",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,1200842.3,1200842.3,9803,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551521735,248329.00
03/02/2019 05:15,2,0.000,ALERT,211.48,296.06,60.006,1551521705,"201051344000585","174011545737251",0.00,-6.50,0,293.96,297.57,0.0,0.0,0.000,1218753.9,1218753.9,17729,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551521737,248330.00
03/02/2019 05:15,2,0.000,ALERT,212.16,296.96,59.975,1551521705,"201051344000853","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1221439.6,1221439.6,9403,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521739,248331.00
03/02/2019 05:15,2,0.000,ALERT,211.70,296.06,60.033,1551521705,"201051344001145","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1219074.4,1219074.4,17643,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521741,248332.00
03/02/2019 05:15,2,0.000,ALERT,211.48,296.06,59.996,1551521705,"201051344000438","174011545737251",0.00,-8.50,0,294.56,298.17,0.0,0.0,0.000,1212270.7,1212270.7,17691,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521742,248333.00
03/02/2019 05:15,2,0.000,ALERT,211.03,295.76,59.996,1551521705,"201051344001135","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1199705.9,1199705.9,17647,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521744,248334.00
03/02/2019 05:15,2,0.000,ALERT,211.70,297.57,60.001,1551521705,"201051344000983","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1219790.8,1219790.8,9410,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521746,248335.00
03/02/2019 05:15,2,0.000,ALERT,211.48,295.46,60.001,1551521705,"201051344001203","174011545737251",0.00,-8.50,0,293.96,299.37,0.0,0.0,0.000,1208875.8,1208875.8,17690,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551521748,248336.00
03/02/2019 05:15,2,0.000,ALERT,211.48,296.36,59.996,1551521705,"201051344001230","174011545737251",0.00,-7.00,0,294.56,298.17,0.0,0.0,0.000,1203791.8,1203791.8,17498,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521750,248337.00
03/02/2019 05:15,2,0.000,ALERT,211.25,295.76,60.028,1551521705,"201051344000646","174011545737251",0.00,-8.00,0,293.96,297.57,0.0,0.0,0.000,1197622.8,1197622.8,17659,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551521752,248338.00
03/02/2019 05:15,2,0.000,ALERT,212.16,297.26,60.038,1551521705,"201051344000867","174011545737251",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,1197718.0,1197718.0,41579,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521753,248339.00
03/02/2019 05:15,2,0.000,ALERT,212.61,297.26,60.006,1551521705,"201051344000633","174011545737251",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,1197784.9,1197784.9,41634,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521755,248340.00
03/02/2019 05:15,2,0.000,ALERT,211.03,296.06,60.006,1551521705,"201051344000955","174011545737251",0.00,-7.00,0,294.56,297.87,0.0,0.0,0.000,1217065.2,1217065.2,17684,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521757,248341.00
03/02/2019 05:15,2,0.000,ALERT,211.93,296.66,60.012,1551521705,"201051344000648","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1209685.9,1209685.9,41139,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521759,248342.00
03/02/2019 05:15,2,0.000,ALERT,212.38,297.57,59.964,1551521705,"201051344000645","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1214644.0,1214644.0,41097,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521761,248343.00
03/02/2019 05:15,2,0.000,ALERT,211.70,298.17,60.012,1551521705,"201051344000569","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1231136.8,1231136.8,9328,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551521762,248344.00
03/02/2019 05:15,2,0.000,ALERT,212.16,297.26,60.012,1551521705,"179051228000119","174011545737251",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,18736.3,18736.3,9390,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551521764,248345.00
03/02/2019 05:30,2,0.000,ALERT,211.70,298.77,60.043,1551522604,"201051344000579","174011545737251",0.00,-7.00,0,284.64,300.27,0.0,0.0,0.000,1228297.6,1228297.6,9767,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522606,248346.00
03/02/2019 05:30,2,0.000,ALERT,211.25,295.76,60.038,1551522604,"201051344001025","174011545737251",0.00,-8.00,0,282.84,298.47,0.0,0.0,0.000,1213116.0,1213116.0,17692,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522608,248347.00
03/02/2019 05:30,2,0.000,ALERT,211.25,296.06,60.033,1551522604,"201051344001093","174011545737251",0.00,-6.00,0,283.44,297.57,0.0,0.0,0.000,1198513.2,1198513.2,17702,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522610,248348.00
03/02/2019 05:30,2,0.000,ALERT,211.70,297.87,60.054,1551522604,"201051344000458","174011545737251",0.00,-5.50,0,284.04,300.87,0.0,0.0,0.000,1214319.5,1214319.5,9519,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522612,248349.00
03/02/2019 05:30,2,0.000,ALERT,211.25,296.66,60.049,1551522604,"201051344000890","174011545737251",0.00,-6.50,0,283.44,298.77,0.0,0.0,0.000,1209217.6,1209217.6,17646,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522613,248350.00
03/02/2019 05:30,2,0.000,ALERT,211.48,297.87,60.075,1551522604,"201051344000988","174011545737251",0.00,-6.50,0,281.33,299.37,0.0,0.0,0.000,944471.4,944471.4,9870,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522615,248351.00
03/02/2019 05:30,2,0.000,ALERT,211.70,296.66,60.043,1551522604,"201051344000582","174011545737251",0.00,-8.50,0,284.34,298.77,0.0,0.0,0.000,1188863.8,1188863.8,17615,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522617,248352.00
03/02/2019 05:30,2,0.000,ALERT,211.48,298.17,60.043,1551522604,"201051344000868","174011545737251",0.00,-7.00,0,284.34,299.97,0.0,0.0,0.000,1199404.3,1199404.3,41554,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522619,248353.00
03/02/2019 05:30,2,0.000,ALERT,211.93,298.17,60.043,1551522604,"201051344000576","174011545737251",0.00,-7.00,0,284.04,299.37,0.0,0.0,0.000,1217319.3,1217319.3,13594,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522621,248354.00
03/02/2019 05:30,2,0.000,ALERT,211.48,297.57,60.043,1551522604,"201051344001158","174011545737251",0.00,-8.50,0,283.14,298.77,0.0,0.0,0.000,1193937.6,1193937.6,9823,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522622,248355.00
03/02/2019 05:30,2,0.000,ALERT,211.25,295.46,60.086,1551522604,"201051344000917","174011545737251",0.00,-6.00,0,282.24,297.26,0.0,0.0,0.000,1206364.5,1206364.5,17482,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522624,248356.00
03/02/2019 05:30,2,0.000,ALERT,211.48,295.16,60.038,1551522604,"201051344000417","174011545737251",0.00,-7.00,0,282.54,297.26,0.0,0.0,0.000,976689.9,976689.9,17727,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522626,248357.00
03/02/2019 05:30,2,0.000,ALERT,211.70,296.36,60.049,1551522604,"201051344000685","174011545737251",0.00,-7.00,0,283.14,297.57,0.0,0.0,0.000,1210886.6,1210886.6,17696,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522628,248358.00
03/02/2019 05:30,2,0.000,ALERT,211.48,295.46,60.038,1551522604,"201051344000651","174011545737251",0.00,-9.00,0,282.84,297.26,0.0,0.0,0.000,1203974.8,1203974.8,17680,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522630,248359.00
03/02/2019 05:30,2,0.000,ALERT,211.25,298.47,60.038,1551522604,"201051344000594","174011545737251",0.00,-8.00,0,283.44,299.37,0.0,0.0,0.000,1218826.0,1218826.0,41511,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522632,248360.00
03/02/2019 05:30,2,0.000,ALERT,211.70,298.17,60.038,1551522604,"201051344000469","174011545737251",0.00,-8.00,0,282.84,299.07,0.0,0.0,0.000,1200842.3,1200842.3,9805,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522634,248361.00
