ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 05:30,2,0.000,ALERT,211.48,296.36,59.996,1551522604,"201051344000585","174011545737251",0.00,-6.50,0,282.84,297.87,0.0,0.0,0.000,1218753.9,1218753.9,17731,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522636,248362.00
03/02/2019 05:30,2,0.000,ALERT,212.16,297.87,60.043,1551522604,"201051344000853","174011545737251",0.00,-7.00,0,284.04,299.37,0.0,0.0,0.000,1221439.6,1221439.6,9405,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522637,248363.00
03/02/2019 05:30,2,0.000,ALERT,211.70,296.36,60.043,1551522604,"201051344001145","174011545737251",0.00,-7.00,0,283.44,298.47,0.0,0.0,0.000,1219074.4,1219074.4,17645,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522639,248364.00
03/02/2019 05:30,2,0.000,ALERT,211.48,296.06,60.049,1551522604,"201051344000438","174011545737251",0.00,-8.00,0,283.44,298.17,0.0,0.0,0.000,1212270.7,1212270.7,17693,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522641,248365.00
03/02/2019 05:30,2,0.000,ALERT,211.03,296.06,60.038,1551522604,"201051344001135","174011545737251",0.00,-7.00,0,283.14,298.47,0.0,0.0,0.000,1199705.9,1199705.9,17649,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522643,248366.00
03/02/2019 05:30,2,0.000,ALERT,211.70,298.17,60.049,1551522604,"201051344000983","174011545737251",0.00,-6.50,0,284.04,299.67,0.0,0.0,0.000,1219790.8,1219790.8,9412,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522645,248367.00
03/02/2019 05:30,2,0.000,ALERT,211.48,295.76,60.043,1551522604,"201051344001203","174011545737251",0.00,-8.00,0,282.84,299.37,0.0,0.0,0.000,1208875.8,1208875.8,17692,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522647,248368.00
03/02/2019 05:30,2,0.000,ALERT,211.25,296.36,60.049,1551522604,"201051344001230","174011545737251",0.00,-7.00,0,283.74,297.87,0.0,0.0,0.000,1203791.8,1203791.8,17500,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522648,248369.00
03/02/2019 05:30,2,0.000,ALERT,211.03,296.06,60.043,1551522604,"201051344000646","174011545737251",0.00,-8.00,0,282.84,297.57,0.0,0.0,0.000,1197622.8,1197622.8,17661,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522650,248370.00
03/02/2019 05:30,2,0.000,ALERT,211.93,297.57,60.054,1551522604,"201051344000867","174011545737251",0.00,-6.00,0,283.14,299.37,0.0,0.0,0.000,1197718.0,1197718.0,41581,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522652,248371.00
03/02/2019 05:30,2,0.000,ALERT,212.38,297.57,60.043,1551522604,"201051344000633","174011545737251",0.00,-7.00,0,281.94,298.77,0.0,0.0,0.000,1197784.9,1197784.9,41636,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522654,248372.00
03/02/2019 05:30,2,0.000,ALERT,211.03,296.36,60.059,1551522604,"201051344000955","174011545737251",0.00,-7.00,0,283.44,297.57,0.0,0.0,0.000,1217065.2,1217065.2,17686,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522656,248373.00
03/02/2019 05:30,2,0.000,ALERT,211.70,297.26,60.070,1551522604,"201051344000648","174011545737251",0.00,-8.50,0,283.14,299.07,0.0,0.0,0.000,1209685.9,1209685.9,41141,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522657,248374.00
03/02/2019 05:30,2,0.000,ALERT,212.16,297.87,60.043,1551522604,"201051344000645","174011545737251",0.00,-6.50,0,283.74,299.07,0.0,0.0,0.000,1214644.0,1214644.0,41099,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551522659,248375.00
03/02/2019 05:30,2,0.000,ALERT,211.70,298.47,60.022,1551522604,"201051344000569","174011545737251",0.00,-8.00,0,284.34,299.97,0.0,0.0,0.000,1231136.8,1231136.8,9330,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551522661,248376.00
03/02/2019 05:30,2,0.000,ALERT,212.16,297.57,60.043,1551522604,"179051228000119","174011545737251",0.00,-5.50,0,282.54,299.07,0.0,0.0,0.000,18736.3,18736.3,9392,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551522663,248377.00
03/02/2019 05:45,2,0.000,ALERT,211.70,298.47,60.017,1551523504,"201051344000579","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1228297.6,1228297.6,9769,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523507,248378.00
03/02/2019 05:45,2,0.000,ALERT,211.48,295.76,60.012,1551523504,"201051344001025","174011545737251",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,1213116.0,1213116.0,17694,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523508,248379.00
03/02/2019 05:45,2,0.000,ALERT,211.48,296.66,60.017,1551523504,"201051344001093","174011545737251",0.00,-6.00,0,294.26,297.87,0.0,0.0,0.000,1198513.2,1198513.2,17704,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523510,248380.00
03/02/2019 05:45,2,0.000,ALERT,211.48,298.17,60.059,1551523504,"201051344000458","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1214319.5,1214319.5,9521,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523512,248381.00
03/02/2019 05:45,2,0.000,ALERT,211.48,296.96,60.012,1551523504,"201051344000890","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1209217.6,1209217.6,17648,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551523514,248382.00
03/02/2019 05:45,2,0.000,ALERT,211.48,297.87,60.012,1551523504,"201051344000988","174011545737251",0.00,-6.50,0,293.06,299.07,0.0,0.0,0.000,944471.4,944471.4,9872,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523516,248383.00
03/02/2019 05:45,2,0.000,ALERT,211.93,297.57,60.012,1551523504,"201051344000582","174011545737251",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,1188863.8,1188863.8,17617,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523517,248384.00
03/02/2019 05:45,2,0.000,ALERT,211.48,298.47,59.990,1551523504,"201051344000868","174011545737251",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,1199404.3,1199404.3,41556,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523519,248385.00
03/02/2019 05:45,2,0.000,ALERT,212.16,298.47,60.059,1551523504,"201051344000576","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1217319.3,1217319.3,13596,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523521,248386.00
03/02/2019 05:45,2,0.000,ALERT,211.70,297.87,60.038,1551523504,"201051344001158","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1193937.6,1193937.6,9825,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523523,248387.00
03/02/2019 05:45,2,0.000,ALERT,211.70,296.36,60.012,1551523504,"201051344000917","174011545737251",0.00,-5.50,0,292.76,297.57,0.0,0.0,0.000,1206364.5,1206364.5,17484,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523525,248388.00
03/02/2019 05:45,2,0.000,ALERT,211.93,296.36,60.022,1551523504,"201051344000417","174011545737251",0.00,-7.00,0,293.66,297.26,0.0,0.0,0.000,976689.9,976689.9,17729,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551523527,248389.00
03/02/2019 05:45,2,0.000,ALERT,211.70,296.66,60.017,1551523504,"201051344000685","174011545737251",0.00,-6.50,0,293.96,297.87,0.0,0.0,0.000,1210886.6,1210886.6,17698,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523528,248390.00
03/02/2019 05:45,2,0.000,ALERT,211.48,296.06,60.017,1551523504,"201051344000651","174011545737251",0.00,-9.00,0,293.66,297.57,0.0,0.0,0.000,1203974.8,1203974.8,17682,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523530,248391.00
03/02/2019 05:45,2,0.000,ALERT,211.03,298.17,60.049,1551523504,"201051344000594","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1218826.0,1218826.0,41513,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523532,248392.00
03/02/2019 05:45,2,0.000,ALERT,211.70,298.17,60.022,1551523504,"201051344000469","174011545737251",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,1200842.3,1200842.3,9807,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523534,248393.00
03/02/2019 05:45,2,0.000,ALERT,211.48,296.96,60.022,1551523504,"201051344000585","174011545737251",0.00,-6.50,0,293.66,298.17,0.0,0.0,0.000,1218753.9,1218753.9,17733,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523536,248394.00
03/02/2019 05:45,2,0.000,ALERT,211.93,297.87,60.017,1551523504,"201051344000853","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1221439.6,1221439.6,9407,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551523538,248395.00
03/02/2019 05:45,2,0.000,ALERT,211.93,296.96,60.017,1551523504,"201051344001145","174011545737251",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,1219074.4,1219074.4,17647,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523540,248396.00
03/02/2019 05:45,2,0.000,ALERT,211.48,296.66,60.033,1551523504,"201051344000438","174011545737251",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,1212270.7,1212270.7,17695,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551523542,248397.00
03/02/2019 05:45,2,0.000,ALERT,211.03,296.36,60.017,1551523504,"201051344001135","174011545737251",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,1199705.9,1199705.9,17651,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523543,248398.00
03/02/2019 05:45,2,0.000,ALERT,211.48,297.87,60.043,1551523504,"201051344000983","174011545737251",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,1219790.8,1219790.8,9414,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523545,248399.00
03/02/2019 05:45,2,0.000,ALERT,211.48,296.06,60.017,1551523504,"201051344001203","174011545737251",0.00,-8.00,0,293.96,299.67,0.0,0.0,0.000,1208875.8,1208875.8,17694,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523547,248400.00
03/02/2019 05:45,2,0.000,ALERT,211.48,296.96,60.012,1551523504,"201051344001230","174011545737251",0.00,-7.00,0,294.56,298.17,0.0,0.0,0.000,1203791.8,1203791.8,17502,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523549,248401.00
03/02/2019 05:45,2,0.000,ALERT,211.25,296.66,60.022,1551523504,"201051344000646","174011545737251",0.00,-8.00,0,293.66,297.87,0.0,0.0,0.000,1197622.8,1197622.8,17663,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523551,248402.00
03/02/2019 05:45,2,0.000,ALERT,211.70,297.26,60.028,1551523504,"201051344000867","174011545737251",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,1197718.0,1197718.0,41583,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523552,248403.00
03/02/2019 05:45,2,0.000,ALERT,212.16,297.57,60.022,1551523504,"201051344000633","174011545737251",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,1197784.9,1197784.9,41638,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523554,248404.00
03/02/2019 05:45,2,0.000,ALERT,211.03,296.36,60.065,1551523504,"201051344000955","174011545737251",0.00,-7.00,0,293.96,297.87,0.0,0.0,0.000,1217065.2,1217065.2,17688,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551523556,248405.00
03/02/2019 05:45,2,0.000,ALERT,211.48,296.96,60.028,1551523504,"201051344000648","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1209685.9,1209685.9,41143,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523558,248406.00
03/02/2019 05:45,2,0.000,ALERT,211.93,297.87,60.038,1551523504,"201051344000645","174011545737251",0.00,-6.50,0,295.76,299.37,0.0,0.0,0.000,1214644.0,1214644.0,41101,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551523560,248407.00
03/02/2019 05:45,2,0.000,ALERT,211.48,298.47,60.033,1551523504,"201051344000569","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1231136.8,1231136.8,9332,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551523561,248408.00
03/02/2019 05:45,2,0.000,ALERT,211.93,297.26,60.033,1551523504,"179051228000119","174011545737251",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,18736.3,18736.3,9394,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551523564,248409.00
03/02/2019 06:00,2,0.000,ALERT,211.70,298.77,60.049,1551524404,"201051344000579","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1228297.6,1228297.6,9771,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524406,248410.00
03/02/2019 06:00,2,0.000,ALERT,211.03,295.76,60.070,1551524404,"201051344001025","174011545737251",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,1213116.0,1213116.0,17696,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524408,248411.00
03/02/2019 06:00,2,0.000,ALERT,211.25,296.36,60.022,1551524404,"201051344001093","174011545737251",0.00,-6.00,0,294.56,298.17,0.0,0.0,0.000,1198513.2,1198513.2,17706,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551524410,248412.00
03/02/2019 06:00,2,0.000,ALERT,211.48,297.87,60.065,1551524404,"201051344000458","174011545737251",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,1214319.5,1214319.5,9523,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524412,248413.00
03/02/2019 06:00,2,0.000,ALERT,211.03,296.66,60.038,1551524404,"201051344000890","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1209217.6,1209217.6,17650,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551524414,248414.00
03/02/2019 06:00,2,0.000,ALERT,211.48,297.87,60.043,1551524404,"201051344000988","174011545737251",0.00,-6.50,0,293.36,299.07,0.0,0.0,0.000,944471.4,944471.4,9874,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524416,248415.00
03/02/2019 06:00,2,0.000,ALERT,211.70,297.26,60.054,1551524404,"201051344000582","174011545737251",0.00,-8.00,0,295.76,299.07,0.0,0.0,0.000,1188863.8,1188863.8,17619,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524417,248416.00
03/02/2019 06:00,2,0.000,ALERT,211.48,298.47,60.054,1551524404,"201051344000868","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1199404.3,1199404.3,41558,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551524419,248417.00
03/02/2019 06:00,2,0.000,ALERT,211.93,298.47,60.070,1551524404,"201051344000576","174011545737251",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,1217319.3,1217319.3,13598,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524421,248418.00
03/02/2019 06:00,2,0.000,ALERT,211.48,297.57,60.049,1551524404,"201051344001158","174011545737251",0.00,-8.00,0,295.76,299.07,0.0,0.0,0.000,1193937.6,1193937.6,9827,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524423,248419.00
03/02/2019 06:00,2,0.000,ALERT,211.48,296.06,60.012,1551524404,"201051344000917","174011545737251",0.00,-5.50,0,293.66,297.57,0.0,0.0,0.000,1206364.5,1206364.5,17486,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524425,248420.00
03/02/2019 06:00,2,0.000,ALERT,211.48,296.06,60.017,1551524404,"201051344000417","174011545737251",0.00,-7.00,0,294.56,297.87,0.0,0.0,0.000,976689.9,976689.9,17731,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524426,248421.00
03/02/2019 06:00,2,0.000,ALERT,211.48,296.36,60.054,1551524404,"201051344000685","174011545737251",0.00,-7.00,0,294.56,298.17,0.0,0.0,0.000,1210886.6,1210886.6,17700,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524428,248422.00
03/02/2019 06:00,2,0.000,ALERT,211.25,295.76,60.054,1551524404,"201051344000651","174011545737251",0.00,-8.50,0,294.26,297.57,0.0,0.0,0.000,1203974.8,1203974.8,17684,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524430,248423.00
03/02/2019 06:00,2,0.000,ALERT,211.03,298.17,60.006,1551524404,"201051344000594","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1218826.0,1218826.0,41515,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551524432,248424.00
03/02/2019 06:00,2,0.000,ALERT,211.48,297.87,60.054,1551524404,"201051344000469","174011545737251",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,1200842.3,1200842.3,9809,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524434,248425.00
03/02/2019 06:00,2,0.000,ALERT,211.25,296.66,60.038,1551524404,"201051344000585","174011545737251",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,1218753.9,1218753.9,17735,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524436,248426.00
03/02/2019 06:00,2,0.000,ALERT,211.93,297.57,60.038,1551524404,"201051344000853","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1221439.6,1221439.6,9409,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524438,248427.00
03/02/2019 06:00,2,0.000,ALERT,211.48,296.66,60.033,1551524404,"201051344001145","174011545737251",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,1219074.4,1219074.4,17649,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524440,248428.00
03/02/2019 06:00,2,0.000,ALERT,211.25,296.36,60.043,1551524404,"201051344000438","174011545737251",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,1212270.7,1212270.7,17697,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551524442,248429.00
03/02/2019 06:00,2,0.000,ALERT,210.80,296.06,60.049,1551524404,"201051344001135","174011545737251",0.00,-7.00,0,294.86,298.47,0.0,0.0,0.000,1199705.9,1199705.9,17653,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524443,248430.00
03/02/2019 06:00,2,0.000,ALERT,211.25,297.87,60.070,1551524404,"201051344000983","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1219790.8,1219790.8,9416,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551524445,248431.00
03/02/2019 06:00,2,0.000,ALERT,211.25,295.76,60.049,1551524404,"201051344001203","174011545737251",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,1208875.8,1208875.8,17696,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551524447,248432.00
03/02/2019 06:00,2,0.000,ALERT,211.25,296.66,60.059,1551524404,"201051344001230","174011545737251",0.00,-7.00,0,294.86,298.17,0.0,0.0,0.000,1203791.8,1203791.8,17504,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524449,248433.00
03/02/2019 06:00,2,0.000,ALERT,211.03,296.06,60.049,1551524404,"201051344000646","174011545737251",0.00,-7.00,0,294.26,297.87,0.0,0.0,0.000,1197622.8,1197622.8,17665,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524451,248434.00
03/02/2019 06:00,2,0.000,ALERT,211.70,297.26,60.043,1551524404,"201051344000867","174011545737251",0.00,-6.00,0,295.16,299.67,0.0,0.0,0.000,1197718.0,1197718.0,41585,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524453,248435.00
03/02/2019 06:00,2,0.000,ALERT,212.16,297.57,60.065,1551524404,"201051344000633","174011545737251",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,1197784.9,1197784.9,41640,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551524454,248436.00
03/02/2019 06:00,2,0.000,ALERT,210.80,296.36,60.054,1551524404,"201051344000955","174011545737251",0.00,-7.00,0,294.56,297.87,0.0,0.0,0.000,1217065.2,1217065.2,17690,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551524456,248437.00
03/02/2019 06:00,2,0.000,ALERT,211.25,296.96,60.049,1551524404,"201051344000648","174011545737251",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,1209685.9,1209685.9,41145,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551524458,248438.00
03/02/2019 06:00,2,0.000,ALERT,211.70,297.57,60.006,1551524404,"201051344000645","174011545737251",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,1214644.0,1214644.0,41103,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524460,248439.00
03/02/2019 06:00,2,0.000,ALERT,211.48,298.47,60.049,1551524404,"201051344000569","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1231136.8,1231136.8,9334,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551524462,248440.00
03/02/2019 06:00,2,0.000,ALERT,211.70,297.26,60.028,1551524404,"179051228000119","174011545737251",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,18736.3,18736.3,9396,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551524464,248441.00
03/02/2019 06:15,2,0.000,ALERT,211.03,297.57,60.017,1551525304,"201051344000579","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,1228297.6,1228297.6,9773,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525306,248442.00
03/02/2019 06:15,2,0.000,ALERT,210.57,295.16,59.975,1551525304,"201051344001025","174011545737251",0.00,-8.00,0,293.66,298.47,0.0,0.0,0.000,1213116.0,1213116.0,17698,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525308,248443.00
03/02/2019 06:15,2,0.000,ALERT,210.80,295.76,60.006,1551525304,"201051344001093","174011545737251",0.00,-6.00,0,294.26,297.87,0.0,0.0,0.000,1198513.2,1198513.2,17708,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525309,248444.00
03/02/2019 06:15,2,0.000,ALERT,211.03,296.66,59.990,1551525304,"201051344000458","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,1214319.5,1214319.5,9525,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525311,248445.00
03/02/2019 06:15,2,0.000,ALERT,210.57,296.36,60.038,1551525304,"201051344000890","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1209217.6,1209217.6,17652,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525313,248446.00
03/02/2019 06:15,2,0.000,ALERT,210.80,296.36,60.012,1551525304,"201051344000988","174011545737251",0.00,-6.50,0,293.06,299.07,0.0,0.0,0.000,944471.4,944471.4,9876,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551525315,248447.00
03/02/2019 06:15,2,0.000,ALERT,211.25,296.96,59.975,1551525304,"201051344000582","174011545737251",0.00,-8.00,0,295.46,298.77,0.0,0.0,0.000,1188863.8,1188863.8,17621,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525317,248448.00
03/02/2019 06:15,2,0.000,ALERT,211.03,297.26,60.006,1551525304,"201051344000868","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1199404.3,1199404.3,41560,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525319,248449.00
03/02/2019 06:15,2,0.000,ALERT,211.48,297.26,60.006,1551525304,"201051344000576","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1217319.3,1217319.3,13600,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551525321,248450.00
03/02/2019 06:15,2,0.000,ALERT,211.25,296.66,60.022,1551525304,"201051344001158","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1193937.6,1193937.6,9829,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525322,248451.00
03/02/2019 06:15,2,0.000,ALERT,211.03,295.46,60.006,1551525304,"201051344000917","174011545737251",0.00,-5.50,0,293.36,297.57,0.0,0.0,0.000,1206364.5,1206364.5,17488,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525324,248452.00
03/02/2019 06:15,2,0.000,ALERT,211.03,295.46,60.006,1551525304,"201051344000417","174011545737251",0.00,-7.00,0,293.96,297.57,0.0,0.0,0.000,976689.9,976689.9,17733,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525326,248453.00
03/02/2019 06:15,2,0.000,ALERT,211.03,296.06,60.054,1551525304,"201051344000685","174011545737251",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,1210886.6,1210886.6,17702,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525328,248454.00
03/02/2019 06:15,2,0.000,ALERT,210.80,295.16,59.975,1551525304,"201051344000651","174011545737251",0.00,-8.50,0,293.96,297.26,0.0,0.0,0.000,1203974.8,1203974.8,17686,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525330,248455.00
03/02/2019 06:15,2,0.000,ALERT,210.80,297.26,59.964,1551525304,"201051344000594","174011545737251",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,1218826.0,1218826.0,41517,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525332,248456.00
03/02/2019 06:15,2,0.000,ALERT,211.25,296.66,60.001,1551525304,"201051344000469","174011545737251",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,1200842.3,1200842.3,9811,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525334,248457.00
03/02/2019 06:15,2,0.000,ALERT,211.03,296.06,59.990,1551525304,"201051344000585","174011545737251",0.00,-6.50,0,293.96,297.87,0.0,0.0,0.000,1218753.9,1218753.9,17737,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525336,248458.00
03/02/2019 06:15,2,0.000,ALERT,211.70,296.66,60.001,1551525304,"201051344000853","174011545737251",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,1221439.6,1221439.6,9411,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551525337,248459.00
03/02/2019 06:15,2,0.000,ALERT,211.03,296.06,60.001,1551525304,"201051344001145","174011545737251",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,1219074.4,1219074.4,17651,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525339,248460.00
03/02/2019 06:15,2,0.000,ALERT,210.80,295.76,60.006,1551525304,"201051344000438","174011545737251",0.00,-8.00,0,294.56,298.17,0.0,0.0,0.000,1212270.7,1212270.7,17699,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551525341,248461.00
03/02/2019 06:15,2,0.000,ALERT,210.35,295.76,60.001,1551525304,"201051344001135","174011545737251",0.00,-7.00,0,294.26,298.17,0.0,0.0,0.000,1199705.9,1199705.9,17655,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525343,248462.00
03/02/2019 06:15,2,0.000,ALERT,211.03,296.66,60.006,1551525304,"201051344000983","174011545737251",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,1219790.8,1219790.8,9418,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551525345,248463.00
03/02/2019 06:15,2,0.000,ALERT,210.80,295.46,60.017,1551525304,"201051344001203","174011545737251",0.00,-7.00,0,293.96,299.37,0.0,0.0,0.000,1208875.8,1208875.8,17698,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551525347,248464.00
03/02/2019 06:15,2,0.000,ALERT,210.57,296.06,60.012,1551525304,"201051344001230","174011545737251",0.00,-7.00,0,294.56,297.87,0.0,0.0,0.000,1203791.8,1203791.8,17506,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525348,248465.00
03/02/2019 06:15,2,0.000,ALERT,210.57,295.76,59.990,1551525304,"201051344000646","174011545737251",0.00,-8.00,0,293.96,297.57,0.0,0.0,0.000,1197622.8,1197622.8,17667,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525350,248466.00
03/02/2019 06:15,2,0.000,ALERT,211.48,296.06,60.012,1551525304,"201051344000867","174011545737251",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,1197718.0,1197718.0,41587,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525352,248467.00
03/02/2019 06:15,2,0.000,ALERT,211.93,296.66,60.049,1551525304,"201051344000633","174011545737251",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,1197784.9,1197784.9,41642,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525354,248468.00
03/02/2019 06:15,2,0.000,ALERT,210.35,296.06,59.969,1551525304,"201051344000955","174011545737251",0.00,-7.00,0,294.26,297.57,0.0,0.0,0.000,1217065.2,1217065.2,17692,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525356,248469.00
03/02/2019 06:15,2,0.000,ALERT,211.03,296.06,60.022,1551525304,"201051344000648","174011545737251",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,1209685.9,1209685.9,41147,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525357,248470.00
03/02/2019 06:15,2,0.000,ALERT,211.48,296.66,60.017,1551525304,"201051344000645","174011545737251",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,1214644.0,1214644.0,41105,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525359,248471.00
03/02/2019 06:15,2,0.000,ALERT,211.25,297.26,59.985,1551525304,"201051344000569","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1231136.8,1231136.8,9336,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551525361,248472.00
03/02/2019 06:15,2,0.000,ALERT,211.48,296.36,60.017,1551525304,"179051228000119","174011545737251",0.00,-5.00,0,293.96,299.07,0.0,0.0,0.000,18736.3,18736.3,9398,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551525363,248473.00
03/02/2019 06:30,2,0.000,ALERT,211.03,297.26,60.022,1551526204,"201051344000579","174011545737251",0.00,-6.50,0,295.76,299.37,0.0,0.0,0.000,1228297.6,1228297.6,9775,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526206,248474.00
03/02/2019 06:30,2,0.000,ALERT,211.25,296.36,60.022,1551526204,"201051344001025","174011545737251",0.00,-8.00,0,293.36,298.77,0.0,0.0,0.000,1213116.0,1213116.0,17700,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526208,248475.00
03/02/2019 06:30,2,0.000,ALERT,211.48,297.26,60.017,1551526204,"201051344001093","174011545737251",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,1198513.2,1198513.2,17710,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526210,248476.00
03/02/2019 06:30,2,0.000,ALERT,210.80,296.96,60.017,1551526204,"201051344000458","174011545737251",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,1214319.5,1214319.5,9527,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526212,248477.00
03/02/2019 06:30,2,0.000,ALERT,211.25,297.57,60.049,1551526204,"201051344000890","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1209217.6,1209217.6,17654,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526214,248478.00
03/02/2019 06:30,2,0.000,ALERT,210.80,296.66,60.012,1551526204,"201051344000988","174011545737251",0.00,-6.50,0,292.46,298.17,0.0,0.0,0.000,944471.4,944471.4,9878,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526215,248479.00
03/02/2019 06:30,2,0.000,ALERT,211.93,298.17,60.049,1551526204,"201051344000582","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1188863.8,1188863.8,17623,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551526217,248480.00
03/02/2019 06:30,2,0.000,ALERT,211.03,297.26,60.012,1551526204,"201051344000868","174011545737251",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,1199404.3,1199404.3,41562,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526219,248481.00
03/02/2019 06:30,2,0.000,ALERT,211.70,297.26,60.012,1551526204,"201051344000576","174011545737251",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,1217319.3,1217319.3,13602,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551526221,248482.00
03/02/2019 06:30,2,0.000,ALERT,211.25,296.36,59.980,1551526204,"201051344001158","174011545737251",0.00,-8.00,0,294.56,298.17,0.0,0.0,0.000,1193937.6,1193937.6,9831,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526223,248483.00
03/02/2019 06:30,2,0.000,ALERT,211.70,296.96,60.033,1551526204,"201051344000917","174011545737251",0.00,-5.50,0,293.06,297.87,0.0,0.0,0.000,1206364.5,1206364.5,17490,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526225,248484.00
03/02/2019 06:30,2,0.000,ALERT,211.70,296.66,60.065,1551526204,"201051344000417","174011545737251",0.00,-7.00,0,293.66,297.57,0.0,0.0,0.000,976689.9,976689.9,17735,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551526226,248485.00
03/02/2019 06:30,2,0.000,ALERT,211.93,297.26,60.012,1551526204,"201051344000685","174011545737251",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,1210886.6,1210886.6,17704,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526228,248486.00
03/02/2019 06:30,2,0.000,ALERT,211.70,296.36,60.033,1551526204,"201051344000651","174011545737251",0.00,-8.50,0,293.06,297.87,0.0,0.0,0.000,1203974.8,1203974.8,17688,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526230,248487.00
03/02/2019 06:30,2,0.000,ALERT,210.57,297.26,60.012,1551526204,"201051344000594","174011545737251",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,1218826.0,1218826.0,41519,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526232,248488.00
03/02/2019 06:30,2,0.000,ALERT,211.25,296.96,59.985,1551526204,"201051344000469","174011545737251",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,1200842.3,1200842.3,9813,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526234,248489.00
03/02/2019 06:30,2,0.000,ALERT,211.48,297.26,60.017,1551526204,"201051344000585","174011545737251",0.00,-6.50,0,293.66,298.47,0.0,0.0,0.000,1218753.9,1218753.9,17739,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526236,248490.00
03/02/2019 06:30,2,0.000,ALERT,211.70,296.36,60.033,1551526204,"201051344000853","174011545737251",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,1221439.6,1221439.6,9413,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526238,248491.00
03/02/2019 06:30,2,0.000,ALERT,211.93,297.57,60.017,1551526204,"201051344001145","174011545737251",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,1219074.4,1219074.4,17653,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526240,248492.00
03/02/2019 06:30,2,0.000,ALERT,211.48,296.96,60.012,1551526204,"201051344000438","174011545737251",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,1212270.7,1212270.7,17701,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526241,248493.00
03/02/2019 06:30,2,0.000,ALERT,211.25,297.26,60.017,1551526204,"201051344001135","174011545737251",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,1199705.9,1199705.9,17657,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551526243,248494.00
03/02/2019 06:30,2,0.000,ALERT,211.03,296.66,60.022,1551526204,"201051344000983","174011545737251",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,1219790.8,1219790.8,9420,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526245,248495.00
03/02/2019 06:30,2,0.000,ALERT,211.48,296.66,60.022,1551526204,"201051344001203","174011545737251",0.00,-8.00,0,293.66,299.97,0.0,0.0,0.000,1208875.8,1208875.8,17700,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526247,248496.00
03/02/2019 06:30,2,0.000,ALERT,211.48,297.57,60.070,1551526204,"201051344001230","174011545737251",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,1203791.8,1203791.8,17508,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526249,248497.00
03/02/2019 06:30,2,0.000,ALERT,211.25,296.96,60.028,1551526204,"201051344000646","174011545737251",0.00,-8.00,0,293.06,298.17,0.0,0.0,0.000,1197622.8,1197622.8,17669,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526251,248498.00
03/02/2019 06:30,2,0.000,ALERT,211.25,296.06,59.980,1551526204,"201051344000867","174011545737251",0.00,-6.00,0,293.96,298.77,0.0,0.0,0.000,1197718.0,1197718.0,41589,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551526252,248499.00
03/02/2019 06:30,2,0.000,ALERT,211.70,296.66,60.022,1551526204,"201051344000633","174011545737251",0.00,-7.00,0,293.36,298.17,0.0,0.0,0.000,1197784.9,1197784.9,41644,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526254,248500.00
03/02/2019 06:30,2,0.000,ALERT,211.03,297.26,60.022,1551526204,"201051344000955","174011545737251",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,1217065.2,1217065.2,17694,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526256,248501.00
03/02/2019 06:30,2,0.000,ALERT,211.25,295.76,60.022,1551526204,"201051344000648","174011545737251",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,1209685.9,1209685.9,41149,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526258,248502.00
03/02/2019 06:30,2,0.000,ALERT,211.48,296.66,60.017,1551526204,"201051344000645","174011545737251",0.00,-6.00,0,294.86,298.47,0.0,0.0,0.000,1214644.0,1214644.0,41107,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526260,248503.00
03/02/2019 06:30,2,0.000,ALERT,211.03,297.26,60.022,1551526204,"201051344000569","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1231136.8,1231136.8,9338,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551526262,248504.00
03/02/2019 06:30,2,0.000,ALERT,211.48,296.36,60.022,1551526204,"179051228000119","174011545737251",0.00,-5.00,0,293.36,298.17,0.0,0.0,0.000,18736.3,18736.3,9400,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551526263,248505.00
