ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 06:45,2,0.000,ALERT,211.70,298.17,60.006,1551527104,"201051344000579","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1228297.6,1228297.6,9777,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527107,248506.00
03/02/2019 06:45,2,0.000,ALERT,211.03,296.06,60.033,1551527104,"201051344001025","174011545737251",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,1213116.0,1213116.0,17702,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527108,248507.00
03/02/2019 06:45,2,0.000,ALERT,211.25,296.96,59.964,1551527104,"201051344001093","174011545737251",0.00,-5.50,0,295.16,298.47,0.0,0.0,0.000,1198513.2,1198513.2,17712,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527110,248508.00
03/02/2019 06:45,2,0.000,ALERT,211.70,297.57,60.065,1551527104,"201051344000458","174011545737251",0.00,-5.00,0,294.26,299.67,0.0,0.0,0.000,1214319.5,1214319.5,9529,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527112,248509.00
03/02/2019 06:45,2,0.000,ALERT,211.25,297.26,60.033,1551527104,"201051344000890","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,1209217.6,1209217.6,17656,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551527114,248510.00
03/02/2019 06:45,2,0.000,ALERT,211.70,297.26,60.001,1551527104,"201051344000988","174011545737251",0.00,-6.50,0,291.85,298.47,0.0,0.0,0.000,944471.4,944471.4,9880,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551527116,248511.00
03/02/2019 06:45,2,0.000,ALERT,211.93,297.87,60.022,1551527104,"201051344000582","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1188863.8,1188863.8,17625,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527118,248512.00
03/02/2019 06:45,2,0.000,ALERT,211.70,298.17,60.022,1551527104,"201051344000868","174011545737251",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,1199404.3,1199404.3,41564,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527120,248513.00
03/02/2019 06:45,2,0.000,ALERT,212.16,298.17,60.028,1551527104,"201051344000576","174011545737251",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,1217319.3,1217319.3,13604,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527122,248514.00
03/02/2019 06:45,2,0.000,ALERT,211.93,297.87,60.022,1551527104,"201051344001158","174011545737251",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,1193937.6,1193937.6,9833,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527123,248515.00
03/02/2019 06:45,2,0.000,ALERT,211.48,296.66,60.022,1551527104,"201051344000917","174011545737251",0.00,-5.50,0,293.96,298.47,0.0,0.0,0.000,1206364.5,1206364.5,17492,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551527125,248516.00
03/02/2019 06:45,2,0.000,ALERT,211.48,296.36,60.038,1551527104,"201051344000417","174011545737251",0.00,-7.00,0,294.56,298.17,0.0,0.0,0.000,976689.9,976689.9,17737,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527127,248517.00
03/02/2019 06:45,2,0.000,ALERT,211.48,296.96,60.033,1551527104,"201051344000685","174011545737251",0.00,-6.50,0,294.86,298.77,0.0,0.0,0.000,1210886.6,1210886.6,17706,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527129,248518.00
03/02/2019 06:45,2,0.000,ALERT,211.25,296.06,60.081,1551527104,"201051344000651","174011545737251",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,1203974.8,1203974.8,17690,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527131,248519.00
03/02/2019 06:45,2,0.000,ALERT,211.25,297.87,60.038,1551527104,"201051344000594","174011545737251",0.00,-7.00,0,293.96,299.07,0.0,0.0,0.000,1218826.0,1218826.0,41521,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527133,248520.00
03/02/2019 06:45,2,0.000,ALERT,211.93,297.57,60.038,1551527104,"201051344000469","174011545737251",0.00,-8.00,0,293.36,298.77,0.0,0.0,0.000,1200842.3,1200842.3,9815,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527135,248521.00
03/02/2019 06:45,2,0.000,ALERT,211.25,296.96,60.012,1551527104,"201051344000585","174011545737251",0.00,-6.50,0,294.86,298.77,0.0,0.0,0.000,1218753.9,1218753.9,17741,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527136,248522.00
03/02/2019 06:45,2,0.000,ALERT,212.38,297.26,60.038,1551527104,"201051344000853","174011545737251",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,1221439.6,1221439.6,9415,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551527138,248523.00
03/02/2019 06:45,2,0.000,ALERT,211.48,297.26,60.012,1551527104,"201051344001145","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1219074.4,1219074.4,17655,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551527140,248524.00
03/02/2019 06:45,2,0.000,ALERT,211.48,296.96,60.038,1551527104,"201051344000438","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1212270.7,1212270.7,17703,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527142,248525.00
03/02/2019 06:45,2,0.000,ALERT,210.80,296.66,60.043,1551527104,"201051344001135","174011545737251",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,1199705.9,1199705.9,17659,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527144,248526.00
03/02/2019 06:45,2,0.000,ALERT,211.70,297.26,60.075,1551527104,"201051344000983","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1219790.8,1219790.8,9422,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527145,248527.00
03/02/2019 06:45,2,0.000,ALERT,211.25,296.36,60.049,1551527104,"201051344001203","174011545737251",0.00,-7.00,0,294.56,300.27,0.0,0.0,0.000,1208875.8,1208875.8,17702,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551527147,248528.00
03/02/2019 06:45,2,0.000,ALERT,211.25,296.96,60.033,1551527104,"201051344001230","174011545737251",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,1203791.8,1203791.8,17510,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527149,248529.00
03/02/2019 06:45,2,0.000,ALERT,211.03,296.66,60.038,1551527104,"201051344000646","174011545737251",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,1197622.8,1197622.8,17671,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551527151,248530.00
03/02/2019 06:45,2,0.000,ALERT,211.93,296.66,60.075,1551527104,"201051344000867","174011545737251",0.00,-6.00,0,293.36,299.07,0.0,0.0,0.000,1197718.0,1197718.0,41591,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527153,248531.00
03/02/2019 06:45,2,0.000,ALERT,212.38,297.26,60.028,1551527104,"201051344000633","174011545737251",0.00,-7.00,0,292.76,298.47,0.0,0.0,0.000,1197784.9,1197784.9,41646,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551527155,248532.00
03/02/2019 06:45,2,0.000,ALERT,210.80,296.66,60.033,1551527104,"201051344000955","174011545737251",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,1217065.2,1217065.2,17696,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527156,248533.00
03/02/2019 06:45,2,0.000,ALERT,211.70,296.66,60.038,1551527104,"201051344000648","174011545737251",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,1209685.9,1209685.9,41151,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551527158,248534.00
03/02/2019 06:45,2,0.000,ALERT,212.16,297.26,60.017,1551527104,"201051344000645","174011545737251",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,1214644.0,1214644.0,41109,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527160,248535.00
03/02/2019 06:45,2,0.000,ALERT,211.70,298.17,60.006,1551527104,"201051344000569","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1231136.8,1231136.8,9340,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551527162,248536.00
03/02/2019 06:45,2,0.000,ALERT,212.16,296.96,60.033,1551527104,"179051228000119","174011545737251",0.00,-5.00,0,293.06,298.47,0.0,0.0,0.000,18736.3,18736.3,9402,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551527164,248537.00
03/02/2019 07:00,2,0.000,ALERT,211.48,297.57,60.017,1551528004,"201051344000579","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1228297.6,1228297.6,9779,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528006,248538.00
03/02/2019 07:00,2,0.000,ALERT,210.57,295.46,59.996,1551528004,"201051344001025","174011545737251",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,1213116.0,1213116.0,17704,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528008,248539.00
03/02/2019 07:00,2,0.000,ALERT,210.80,296.36,60.006,1551528004,"201051344001093","174011545737251",0.00,-5.50,0,294.56,298.47,0.0,0.0,0.000,1198513.2,1198513.2,17714,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528010,248540.00
03/02/2019 07:00,2,0.000,ALERT,211.25,296.96,60.001,1551528004,"201051344000458","174011545737251",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,1214319.5,1214319.5,9531,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528012,248541.00
03/02/2019 07:00,2,0.000,ALERT,210.80,296.66,59.996,1551528004,"201051344000890","174011545737251",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,1209217.6,1209217.6,17658,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528014,248542.00
03/02/2019 07:00,2,0.000,ALERT,211.25,296.66,60.022,1551528004,"201051344000988","174011545737251",0.00,-6.50,0,292.76,299.07,0.0,0.0,0.000,944471.4,944471.4,9882,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528016,248543.00
03/02/2019 07:00,2,0.000,ALERT,211.48,297.26,59.996,1551528004,"201051344000582","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1188863.8,1188863.8,17627,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528017,248544.00
03/02/2019 07:00,2,0.000,ALERT,211.48,298.17,59.996,1551528004,"201051344000868","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1199404.3,1199404.3,41566,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528019,248545.00
03/02/2019 07:00,2,0.000,ALERT,211.93,298.17,60.006,1551528004,"201051344000576","174011545737251",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,1217319.3,1217319.3,13606,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528021,248546.00
03/02/2019 07:00,2,0.000,ALERT,211.70,297.57,60.049,1551528004,"201051344001158","174011545737251",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,1193937.6,1193937.6,9835,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528023,248547.00
03/02/2019 07:00,2,0.000,ALERT,211.25,296.06,59.990,1551528004,"201051344000917","174011545737251",0.00,-5.50,0,293.66,297.87,0.0,0.0,0.000,1206364.5,1206364.5,17494,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528025,248548.00
03/02/2019 07:00,2,0.000,ALERT,211.03,295.76,59.996,1551528004,"201051344000417","174011545737251",0.00,-7.00,0,294.26,297.87,0.0,0.0,0.000,976689.9,976689.9,17739,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528026,248549.00
03/02/2019 07:00,2,0.000,ALERT,211.25,296.36,59.996,1551528004,"201051344000685","174011545737251",0.00,-6.50,0,294.56,298.47,0.0,0.0,0.000,1210886.6,1210886.6,17708,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528028,248550.00
03/02/2019 07:00,2,0.000,ALERT,211.03,295.76,60.001,1551528004,"201051344000651","174011545737251",0.00,-8.50,0,294.26,297.87,0.0,0.0,0.000,1203974.8,1203974.8,17692,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528030,248551.00
03/02/2019 07:00,2,0.000,ALERT,211.03,297.57,59.996,1551528004,"201051344000594","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1218826.0,1218826.0,41523,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528032,248552.00
03/02/2019 07:00,2,0.000,ALERT,211.48,297.26,60.038,1551528004,"201051344000469","174011545737251",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,1200842.3,1200842.3,9817,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528034,248553.00
03/02/2019 07:00,2,0.000,ALERT,210.80,296.66,60.038,1551528004,"201051344000585","174011545737251",0.00,-6.00,0,294.26,298.47,0.0,0.0,0.000,1218753.9,1218753.9,17743,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528036,248554.00
03/02/2019 07:00,2,0.000,ALERT,211.93,296.96,59.959,1551528004,"201051344000853","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1221439.6,1221439.6,9417,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528038,248555.00
03/02/2019 07:00,2,0.000,ALERT,211.03,296.66,59.996,1551528004,"201051344001145","174011545737251",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,1219074.4,1219074.4,17657,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528039,248556.00
03/02/2019 07:00,2,0.000,ALERT,210.80,296.36,60.001,1551528004,"201051344000438","174011545737251",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,1212270.7,1212270.7,17705,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528041,248557.00
03/02/2019 07:00,2,0.000,ALERT,210.57,296.36,60.049,1551528004,"201051344001135","174011545737251",0.00,-7.00,0,295.16,299.07,0.0,0.0,0.000,1199705.9,1199705.9,17661,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528043,248558.00
03/02/2019 07:00,2,0.000,ALERT,211.25,296.96,60.006,1551528004,"201051344000983","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1219790.8,1219790.8,9424,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528045,248559.00
03/02/2019 07:00,2,0.000,ALERT,210.80,296.06,60.001,1551528004,"201051344001203","174011545737251",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,1208875.8,1208875.8,17704,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528047,248560.00
03/02/2019 07:00,2,0.000,ALERT,210.80,296.96,60.001,1551528004,"201051344001230","174011545737251",0.00,-6.50,0,294.86,298.47,0.0,0.0,0.000,1203791.8,1203791.8,17512,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528049,248561.00
03/02/2019 07:00,2,0.000,ALERT,210.57,296.36,59.996,1551528004,"201051344000646","174011545737251",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,1197622.8,1197622.8,17673,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528050,248562.00
03/02/2019 07:00,2,0.000,ALERT,211.70,296.66,60.001,1551528004,"201051344000867","174011545737251",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,1197718.0,1197718.0,41593,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528052,248563.00
03/02/2019 07:00,2,0.000,ALERT,212.16,296.96,59.980,1551528004,"201051344000633","174011545737251",0.00,-7.00,0,293.36,298.77,0.0,0.0,0.000,1197784.9,1197784.9,41648,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528054,248564.00
03/02/2019 07:00,2,0.000,ALERT,210.57,296.36,59.953,1551528004,"201051344000955","174011545737251",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,1217065.2,1217065.2,17698,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528056,248565.00
03/02/2019 07:00,2,0.000,ALERT,211.48,296.36,59.964,1551528004,"201051344000648","174011545737251",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,1209685.9,1209685.9,41153,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528058,248566.00
03/02/2019 07:00,2,0.000,ALERT,211.70,296.96,59.980,1551528004,"201051344000645","174011545737251",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,1214644.0,1214644.0,41111,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528059,248567.00
03/02/2019 07:00,2,0.000,ALERT,211.48,297.57,59.980,1551528004,"201051344000569","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1231136.8,1231136.8,9342,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528061,248568.00
03/02/2019 07:00,2,0.000,ALERT,211.70,296.66,60.006,1551528004,"179051228000119","174011545737251",0.00,-5.00,0,293.66,298.77,0.0,0.0,0.000,18736.3,18736.3,9405,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551528064,248569.00
03/02/2019 07:15,2,0.000,ALERT,211.70,299.07,59.990,1551528904,"201051344000579","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1228297.6,1228297.6,9781,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528906,248570.00
03/02/2019 07:15,2,0.000,ALERT,211.25,296.06,60.038,1551528904,"201051344001025","174011545737251",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,1213116.0,1213116.0,17706,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528908,248571.00
03/02/2019 07:15,2,0.000,ALERT,211.48,296.96,59.980,1551528904,"201051344001093","174011545737251",0.00,-5.50,0,294.56,297.87,0.0,0.0,0.000,1198513.2,1198513.2,17716,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528909,248572.00
03/02/2019 07:15,2,0.000,ALERT,211.70,298.17,60.006,1551528904,"201051344000458","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,1214319.5,1214319.5,9533,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528911,248573.00
03/02/2019 07:15,2,0.000,ALERT,211.25,296.96,59.996,1551528904,"201051344000890","174011545737251",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,1209217.6,1209217.6,17660,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528913,248574.00
03/02/2019 07:15,2,0.000,ALERT,211.48,298.17,60.006,1551528904,"201051344000988","174011545737251",0.00,-6.50,0,292.46,299.07,0.0,0.0,0.000,944471.4,944471.4,9884,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528915,248575.00
03/02/2019 07:15,2,0.000,ALERT,211.70,297.57,59.969,1551528904,"201051344000582","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1188863.8,1188863.8,17629,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528917,248576.00
03/02/2019 07:15,2,0.000,ALERT,211.70,299.07,59.990,1551528904,"201051344000868","174011545737251",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,1199404.3,1199404.3,41568,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528919,248577.00
03/02/2019 07:15,2,0.000,ALERT,212.38,298.77,60.017,1551528904,"201051344000576","174011545737251",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,1217319.3,1217319.3,13608,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528921,248578.00
03/02/2019 07:15,2,0.000,ALERT,211.93,298.17,60.001,1551528904,"201051344001158","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1193937.6,1193937.6,9837,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528922,248579.00
03/02/2019 07:15,2,0.000,ALERT,211.48,296.36,59.990,1551528904,"201051344000917","174011545737251",0.00,-5.50,0,293.36,297.57,0.0,0.0,0.000,1206364.5,1206364.5,17496,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528924,248580.00
03/02/2019 07:15,2,0.000,ALERT,211.70,296.36,60.006,1551528904,"201051344000417","174011545737251",0.00,-6.50,0,293.96,297.57,0.0,0.0,0.000,976689.9,976689.9,17741,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528926,248581.00
03/02/2019 07:15,2,0.000,ALERT,211.70,296.66,60.049,1551528904,"201051344000685","174011545737251",0.00,-6.50,0,293.66,298.17,0.0,0.0,0.000,1210886.6,1210886.6,17710,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528928,248582.00
03/02/2019 07:15,2,0.000,ALERT,211.25,295.76,60.001,1551528904,"201051344000651","174011545737251",0.00,-8.50,0,293.96,297.57,0.0,0.0,0.000,1203974.8,1203974.8,17694,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528930,248583.00
03/02/2019 07:15,2,0.000,ALERT,211.48,298.77,60.006,1551528904,"201051344000594","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1218826.0,1218826.0,41525,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528932,248584.00
03/02/2019 07:15,2,0.000,ALERT,211.93,298.47,60.022,1551528904,"201051344000469","174011545737251",0.00,-7.00,0,294.26,299.37,0.0,0.0,0.000,1200842.3,1200842.3,9819,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528934,248585.00
03/02/2019 07:15,2,0.000,ALERT,211.48,296.66,59.996,1551528904,"201051344000585","174011545737251",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,1218753.9,1218753.9,17745,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528935,248586.00
03/02/2019 07:15,2,0.000,ALERT,212.38,298.17,60.006,1551528904,"201051344000853","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1221439.6,1221439.6,9419,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528937,248587.00
03/02/2019 07:15,2,0.000,ALERT,211.70,296.96,60.054,1551528904,"201051344001145","174011545737251",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,1219074.4,1219074.4,17659,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528939,248588.00
03/02/2019 07:15,2,0.000,ALERT,211.48,296.36,59.959,1551528904,"201051344000438","174011545737251",0.00,-7.00,0,294.86,298.47,0.0,0.0,0.000,1212270.7,1212270.7,17707,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528941,248589.00
03/02/2019 07:15,2,0.000,ALERT,211.03,296.66,60.012,1551528904,"201051344001135","174011545737251",0.00,-6.50,0,294.86,298.77,0.0,0.0,0.000,1199705.9,1199705.9,17663,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528943,248590.00
03/02/2019 07:15,2,0.000,ALERT,211.70,298.47,60.022,1551528904,"201051344000983","174011545737251",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,1219790.8,1219790.8,9426,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528944,248591.00
03/02/2019 07:15,2,0.000,ALERT,211.25,296.06,60.033,1551528904,"201051344001203","174011545737251",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,1208875.8,1208875.8,17706,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528946,248592.00
03/02/2019 07:15,2,0.000,ALERT,211.25,296.96,60.012,1551528904,"201051344001230","174011545737251",0.00,-6.50,0,294.86,298.17,0.0,0.0,0.000,1203791.8,1203791.8,17514,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528948,248593.00
03/02/2019 07:15,2,0.000,ALERT,211.03,296.06,60.006,1551528904,"201051344000646","174011545737251",0.00,-7.00,0,293.96,297.87,0.0,0.0,0.000,1197622.8,1197622.8,17675,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528950,248594.00
03/02/2019 07:15,2,0.000,ALERT,211.93,297.57,60.017,1551528904,"201051344000867","174011545737251",0.00,-6.00,0,294.26,299.67,0.0,0.0,0.000,1197718.0,1197718.0,41595,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528952,248595.00
03/02/2019 07:15,2,0.000,ALERT,212.61,298.17,60.006,1551528904,"201051344000633","174011545737251",0.00,-7.00,0,293.36,299.07,0.0,0.0,0.000,1197784.9,1197784.9,41650,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528954,248596.00
03/02/2019 07:15,2,0.000,ALERT,210.80,296.36,60.017,1551528904,"201051344000955","174011545737251",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,1217065.2,1217065.2,17700,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528955,248597.00
03/02/2019 07:15,2,0.000,ALERT,211.70,297.26,60.017,1551528904,"201051344000648","174011545737251",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,1209685.9,1209685.9,41155,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551528957,248598.00
03/02/2019 07:15,2,0.000,ALERT,212.16,298.17,60.017,1551528904,"201051344000645","174011545737251",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,1214644.0,1214644.0,41113,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528959,248599.00
03/02/2019 07:15,2,0.000,ALERT,211.70,298.77,60.059,1551528904,"201051344000569","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1231136.8,1231136.8,9344,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551528961,248600.00
03/02/2019 07:15,2,0.000,ALERT,212.16,297.57,60.012,1551528904,"179051228000119","174011545737251",0.00,-5.00,0,293.66,299.07,0.0,0.0,0.000,18736.3,18736.3,9407,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551528963,248601.00
03/02/2019 07:30,2,0.000,ALERT,211.93,299.07,60.028,1551529805,"201051344000579","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1228297.6,1228297.6,9784,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529807,248602.00
03/02/2019 07:30,2,0.000,ALERT,211.25,296.36,60.022,1551529805,"201051344001025","174011545737251",0.00,-8.00,0,293.66,299.07,0.0,0.0,0.000,1213116.0,1213116.0,17709,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529810,248603.00
03/02/2019 07:30,2,0.000,ALERT,211.48,296.66,60.022,1551529805,"201051344001093","174011545737251",0.00,-5.50,0,294.56,298.17,0.0,0.0,0.000,1198513.2,1198513.2,17719,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529812,248604.00
03/02/2019 07:30,2,0.000,ALERT,211.48,298.17,60.017,1551529805,"201051344000458","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1214319.5,1214319.5,9536,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529815,248605.00
03/02/2019 07:30,2,0.000,ALERT,211.25,296.96,60.012,1551529805,"201051344000890","174011545737251",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,1209217.6,1209217.6,17663,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551529817,248606.00
03/02/2019 07:30,2,0.000,ALERT,211.70,298.47,60.070,1551529805,"201051344000988","174011545737251",0.00,-6.50,0,293.66,299.67,0.0,0.0,0.000,944471.4,944471.4,9887,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529820,248607.00
03/02/2019 07:30,2,0.000,ALERT,211.93,297.87,60.017,1551529805,"201051344000582","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1188863.8,1188863.8,17632,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529822,248608.00
03/02/2019 07:30,2,0.000,ALERT,211.70,298.77,60.028,1551529805,"201051344000868","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1199404.3,1199404.3,41571,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551529824,248609.00
03/02/2019 07:30,2,0.000,ALERT,212.38,299.07,60.022,1551529805,"201051344000576","174011545737251",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,1217319.3,1217319.3,13611,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551529827,248610.00
03/02/2019 07:30,2,0.000,ALERT,211.93,298.47,60.033,1551529805,"201051344001158","174011545737251",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,1193937.6,1193937.6,9840,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529830,248611.00
03/02/2019 07:30,2,0.000,ALERT,211.70,296.66,59.990,1551529805,"201051344000917","174011545737251",0.00,-5.50,0,293.36,298.17,0.0,0.0,0.000,1206364.5,1206364.5,17499,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529832,248612.00
03/02/2019 07:30,2,0.000,ALERT,211.70,296.36,59.996,1551529805,"201051344000417","174011545737251",0.00,-6.50,0,293.96,297.87,0.0,0.0,0.000,976689.9,976689.9,17744,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529835,248613.00
03/02/2019 07:30,2,0.000,ALERT,211.70,296.96,60.043,1551529805,"201051344000685","174011545737251",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,1210886.6,1210886.6,17713,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529838,248614.00
03/02/2019 07:30,2,0.000,ALERT,211.48,296.06,60.038,1551529805,"201051344000651","174011545737251",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,1203974.8,1203974.8,17697,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551529840,248615.00
03/02/2019 07:30,2,0.000,ALERT,211.48,299.07,59.990,1551529805,"201051344000594","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1218826.0,1218826.0,41528,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529843,248616.00
03/02/2019 07:30,2,0.000,ALERT,212.16,298.77,60.075,1551529805,"201051344000469","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1200842.3,1200842.3,9821,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529844,248617.00
03/02/2019 07:30,2,0.000,ALERT,211.70,296.96,60.033,1551529805,"201051344000585","174011545737251",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,1218753.9,1218753.9,17747,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529846,248618.00
03/02/2019 07:30,2,0.000,ALERT,212.61,298.77,60.038,1551529805,"201051344000853","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1221439.6,1221439.6,9421,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529848,248619.00
03/02/2019 07:30,2,0.000,ALERT,211.93,297.26,60.028,1551529805,"201051344001145","174011545737251",0.00,-6.50,0,294.86,298.77,0.0,0.0,0.000,1219074.4,1219074.4,17661,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551529850,248620.00
03/02/2019 07:30,2,0.000,ALERT,211.48,296.96,60.028,1551529805,"201051344000438","174011545737251",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,1212270.7,1212270.7,17709,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551529852,248621.00
03/02/2019 07:30,2,0.000,ALERT,211.03,296.66,60.054,1551529805,"201051344001135","174011545737251",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,1199705.9,1199705.9,17665,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529854,248622.00
03/02/2019 07:30,2,0.000,ALERT,211.93,298.77,60.043,1551529805,"201051344000983","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1219790.8,1219790.8,9428,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529855,248623.00
03/02/2019 07:30,2,0.000,ALERT,211.48,296.36,60.012,1551529805,"201051344001203","174011545737251",0.00,-7.00,0,293.96,299.67,0.0,0.0,0.000,1208875.8,1208875.8,17708,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529857,248624.00
03/02/2019 07:30,2,0.000,ALERT,211.48,297.26,60.028,1551529805,"201051344001230","174011545737251",0.00,-6.50,0,294.56,298.47,0.0,0.0,0.000,1203791.8,1203791.8,17516,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529859,248625.00
03/02/2019 07:30,2,0.000,ALERT,211.25,296.66,60.017,1551529805,"201051344000646","174011545737251",0.00,-7.00,0,293.66,297.87,0.0,0.0,0.000,1197622.8,1197622.8,17677,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529861,248626.00
03/02/2019 07:30,2,0.000,ALERT,212.16,297.87,60.022,1551529805,"201051344000867","174011545737251",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,1197718.0,1197718.0,41597,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529863,248627.00
03/02/2019 07:30,2,0.000,ALERT,212.61,298.17,60.022,1551529805,"201051344000633","174011545737251",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,1197784.9,1197784.9,41652,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551529864,248628.00
03/02/2019 07:30,2,0.000,ALERT,211.25,296.96,60.012,1551529805,"201051344000955","174011545737251",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,1217065.2,1217065.2,17702,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529866,248629.00
03/02/2019 07:30,2,0.000,ALERT,211.93,297.57,60.038,1551529805,"201051344000648","174011545737251",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,1209685.9,1209685.9,41157,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529868,248630.00
03/02/2019 07:30,2,0.000,ALERT,212.38,298.17,60.012,1551529805,"201051344000645","174011545737251",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,1214644.0,1214644.0,41115,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529870,248631.00
03/02/2019 07:30,2,0.000,ALERT,211.93,299.07,60.017,1551529805,"201051344000569","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1231136.8,1231136.8,9346,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551529872,248632.00
03/02/2019 07:30,2,0.000,ALERT,212.38,298.17,60.006,1551529805,"179051228000119","174011545737251",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,18736.3,18736.3,9409,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551529874,248633.00
03/02/2019 07:45,2,0.000,ALERT,211.93,299.07,60.001,1551530703,"201051344000579","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1228297.6,1228297.6,9786,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530706,248634.00
03/02/2019 07:45,2,0.000,ALERT,211.48,296.66,59.990,1551530703,"201051344001025","174011545737251",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,1213116.0,1213116.0,17711,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530707,248635.00
03/02/2019 07:45,2,0.000,ALERT,211.48,297.26,60.006,1551530703,"201051344001093","174011545737251",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,1198513.2,1198513.2,17721,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530709,248636.00
03/02/2019 07:45,2,0.000,ALERT,211.93,298.77,60.006,1551530703,"201051344000458","174011545737251",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,1214319.5,1214319.5,9538,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551530711,248637.00
03/02/2019 07:45,2,0.000,ALERT,211.25,297.57,60.022,1551530703,"201051344000890","174011545737251",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,1209217.6,1209217.6,17665,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530713,248638.00
03/02/2019 07:45,2,0.000,ALERT,211.70,298.47,60.017,1551530703,"201051344000988","174011545737251",0.00,-6.50,0,293.96,300.27,0.0,0.0,0.000,944471.4,944471.4,9889,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530715,248639.00
03/02/2019 07:45,2,0.000,ALERT,212.16,298.17,59.985,1551530703,"201051344000582","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1188863.8,1188863.8,17634,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530717,248640.00
03/02/2019 07:45,2,0.000,ALERT,211.93,299.07,60.038,1551530703,"201051344000868","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1199404.3,1199404.3,41573,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530718,248641.00
03/02/2019 07:45,2,0.000,ALERT,212.38,299.07,60.033,1551530703,"201051344000576","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1217319.3,1217319.3,13613,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551530720,248642.00
03/02/2019 07:45,2,0.000,ALERT,211.93,298.17,60.001,1551530703,"201051344001158","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1193937.6,1193937.6,9842,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530722,248643.00
03/02/2019 07:45,2,0.000,ALERT,211.70,296.66,60.033,1551530703,"201051344000917","174011545737251",0.00,-5.50,0,293.96,298.47,0.0,0.0,0.000,1206364.5,1206364.5,17501,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551530724,248644.00
03/02/2019 07:45,2,0.000,ALERT,211.93,296.66,60.033,1551530703,"201051344000417","174011545737251",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,976689.9,976689.9,17746,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551530726,248645.00
03/02/2019 07:45,2,0.000,ALERT,211.93,297.26,60.033,1551530703,"201051344000685","174011545737251",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,1210886.6,1210886.6,17715,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530727,248646.00
03/02/2019 07:45,2,0.000,ALERT,211.48,296.06,60.033,1551530703,"201051344000651","174011545737251",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,1203974.8,1203974.8,17699,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551530729,248647.00
03/02/2019 07:45,2,0.000,ALERT,211.48,298.77,60.033,1551530703,"201051344000594","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1218826.0,1218826.0,41530,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530732,248648.00
03/02/2019 07:45,2,0.000,ALERT,212.16,298.47,60.038,1551530703,"201051344000469","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1200842.3,1200842.3,9824,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530734,248649.00
