ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 07:45,2,0.000,ALERT,211.48,297.26,60.033,1551530703,"201051344000585","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1218753.9,1218753.9,17750,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530737,248650.00
03/02/2019 07:45,2,0.000,ALERT,212.38,298.47,60.049,1551530703,"201051344000853","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1221439.6,1221439.6,9424,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551530739,248651.00
03/02/2019 07:45,2,0.000,ALERT,211.70,297.57,60.001,1551530703,"201051344001145","174011545737251",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,1219074.4,1219074.4,17664,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530741,248652.00
03/02/2019 07:45,2,0.000,ALERT,211.70,297.26,60.038,1551530703,"201051344000438","174011545737251",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,1212270.7,1212270.7,17712,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530744,248653.00
03/02/2019 07:45,2,0.000,ALERT,211.25,296.96,60.022,1551530703,"201051344001135","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1199705.9,1199705.9,17668,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530746,248654.00
03/02/2019 07:45,2,0.000,ALERT,211.93,298.47,60.033,1551530703,"201051344000983","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1219790.8,1219790.8,9431,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530749,248655.00
03/02/2019 07:45,2,0.000,ALERT,211.48,296.66,60.022,1551530703,"201051344001203","174011545737251",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,1208875.8,1208875.8,17711,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530751,248656.00
03/02/2019 07:45,2,0.000,ALERT,211.48,297.57,60.043,1551530703,"201051344001230","174011545737251",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,1203791.8,1203791.8,17519,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551530754,248657.00
03/02/2019 07:45,2,0.000,ALERT,211.25,296.96,60.028,1551530703,"201051344000646","174011545737251",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,1197622.8,1197622.8,17680,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551530756,248658.00
03/02/2019 07:45,2,0.000,ALERT,212.16,297.87,60.028,1551530703,"201051344000867","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,1197718.0,1197718.0,41600,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530758,248659.00
03/02/2019 07:45,2,0.000,ALERT,212.61,298.17,60.022,1551530703,"201051344000633","174011545737251",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,1197784.9,1197784.9,41655,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551530761,248660.00
03/02/2019 07:45,2,0.000,ALERT,211.03,296.96,60.022,1551530703,"201051344000955","174011545737251",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,1217065.2,1217065.2,17705,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530764,248661.00
03/02/2019 07:45,2,0.000,ALERT,211.93,297.57,60.028,1551530703,"201051344000648","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1209685.9,1209685.9,41160,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530766,248662.00
03/02/2019 07:45,2,0.000,ALERT,212.38,298.17,60.033,1551530703,"201051344000645","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1214644.0,1214644.0,41118,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551530768,248663.00
03/02/2019 07:45,2,0.000,ALERT,211.93,299.07,60.028,1551530703,"201051344000569","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1231136.8,1231136.8,9348,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551530770,248664.00
03/02/2019 07:45,2,0.000,ALERT,212.38,298.17,59.996,1551530703,"179051228000119","174011545737251",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,18736.3,18736.3,9411,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551530772,248665.00
03/02/2019 08:00,2,0.100,ALERT,211.70,298.17,60.012,1551531604,"201051344000579","174011545737251",31.97,-6.50,0,297.26,307.78,3.3,1.2,0.000,1228297.6,1228297.6,9788,0,0,0,L,1122011218,1,120.42,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1551531606,248666.00
03/02/2019 08:00,2,0.078,ALERT,211.48,296.66,60.012,1551531604,"201051344001025","174011545737251",31.71,-8.00,0,294.86,299.67,2.5,0.5,0.000,1213116.0,1213116.0,17713,0,0,0,L,1122011218,1,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1551531608,248667.00
03/02/2019 08:00,2,0.000,ALERT,211.48,297.26,60.022,1551531604,"201051344001093","174011545737251",0.00,-5.50,0,295.16,298.77,0.0,0.0,0.000,1198513.2,1198513.2,17723,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551531610,248668.00
03/02/2019 08:00,2,0.104,ALERT,211.48,297.57,60.017,1551531604,"201051344000458","174011545737251",31.47,-5.00,0,296.66,301.17,3.3,1.3,0.000,1214319.5,1214319.5,9540,0,0,0,L,1122011218,1,120.65,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1551531611,248669.00
03/02/2019 08:00,2,0.113,ALERT,211.25,297.57,60.012,1551531604,"201051344000890","174011545737251",31.87,-6.00,0,295.46,309.29,3.7,1.6,0.000,1209217.7,1209217.7,17667,0,0,0,L,1122011218,1,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1551531613,248670.00
03/02/2019 08:00,2,0.000,ALERT,211.48,297.26,60.012,1551531604,"201051344000988","174011545737251",0.00,-6.00,0,294.26,299.97,0.0,0.0,0.000,944471.4,944471.4,9891,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551531615,248671.00
03/02/2019 08:00,2,0.090,ALERT,212.16,298.17,60.022,1551531604,"201051344000582","174011545737251",31.53,-8.00,0,296.36,299.97,2.9,0.9,0.000,1188863.8,1188863.8,17636,0,0,0,L,1122011218,1,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1551531617,248672.00
03/02/2019 08:00,2,0.000,ALERT,211.70,298.47,60.012,1551531604,"201051344000868","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1199404.3,1199404.3,41575,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551531619,248673.00
03/02/2019 08:00,2,0.000,ALERT,212.16,298.47,60.001,1551531604,"201051344000576","174011545737251",24.99,-6.00,0,296.66,300.57,0.0,0.0,0.000,1217319.3,1217319.3,13615,0,0,0,L,1122011218,1,120.88,121.55,0200,-51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551531621,248674.00
03/02/2019 08:00,2,0.000,ALERT,211.93,297.57,60.012,1551531604,"201051344001158","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1193937.6,1193937.6,9844,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551531622,248675.00
03/02/2019 08:00,2,0.080,ALERT,211.70,296.96,60.012,1551531604,"201051344000917","174011545737251",27.15,-5.50,0,293.96,299.37,2.0,0.0,0.000,1206364.5,1206364.5,17503,0,0,0,L,1122011218,1,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1551531624,248676.00
03/02/2019 08:00,2,0.154,ALERT,211.93,296.96,60.017,1551531604,"201051344000417","174011545737251",20.48,-6.50,0,294.56,298.47,3.2,1.2,0.000,976689.9,976689.9,17748,0,0,0,L,1122011218,1,121.33,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1551531626,248677.00
03/02/2019 08:00,2,0.082,ALERT,211.93,297.26,60.049,1551531604,"201051344000685","174011545737251",31.53,-6.50,0,294.86,298.77,2.7,0.7,0.000,1210886.6,1210886.6,17717,0,0,0,L,1122011218,1,122.23,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1551531628,248678.00
03/02/2019 08:00,2,0.092,ALERT,211.70,296.66,59.985,1551531604,"201051344000651","174011545737251",31.39,-8.50,0,294.86,298.77,2.9,0.9,0.000,1203974.8,1203974.8,17701,0,0,0,L,1122011218,1,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1551531630,248679.00
03/02/2019 08:00,2,0.000,ALERT,211.25,298.17,60.022,1551531604,"201051344000594","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1218826.0,1218826.0,41532,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551531632,248680.00
03/02/2019 08:00,2,0.000,ALERT,211.70,297.87,60.022,1551531604,"201051344000469","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1200842.3,1200842.3,9826,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551531634,248681.00
03/02/2019 08:00,2,0.000,ALERT,211.70,297.57,60.017,1551531604,"201051344000585","174011545737251",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,1218753.9,1218753.9,17752,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551531636,248682.00
03/02/2019 08:00,2,0.066,ALERT,212.16,298.17,60.022,1551531604,"201051344000853","174011545737251",32.10,-6.50,0,296.36,308.39,2.2,0.2,0.000,1221439.6,1221439.6,9426,0,0,0,L,1122011218,1,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1551531638,248683.00
03/02/2019 08:00,2,0.055,ALERT,211.93,297.57,60.028,1551531604,"201051344001145","174011545737251",31.87,-6.50,0,295.46,310.49,1.8,0.0,0.000,1219074.4,1219074.4,17666,0,0,0,L,1122011218,1,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1551531640,248684.00
03/02/2019 08:00,2,0.102,ALERT,211.70,297.26,60.022,1551531604,"201051344000438","174011545737251",31.69,-8.00,0,295.46,299.37,3.3,1.3,0.000,1212270.7,1212270.7,17714,0,0,0,L,1122011218,1,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1551531641,248685.00
03/02/2019 08:00,2,0.059,ALERT,211.25,297.57,60.001,1551531604,"201051344001135","174011545737251",31.75,-6.50,0,295.16,308.39,1.9,0.0,0.000,1199705.9,1199705.9,17670,0,0,0,L,1122011218,1,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1551531643,248686.00
03/02/2019 08:00,2,0.064,ALERT,211.70,297.87,60.065,1551531604,"201051344000983","174011545737251",31.75,-6.00,0,296.66,308.09,2.1,0.1,0.000,1219790.8,1219790.8,9433,0,0,0,L,1122011218,1,120.65,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1551531645,248687.00
03/02/2019 08:00,2,0.084,ALERT,211.70,296.96,59.990,1551531604,"201051344001203","174011545737251",28.15,-7.00,0,294.86,300.57,2.4,0.4,0.000,1208875.8,1208875.8,17713,0,0,0,L,1122011218,1,121.78,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1551531647,248688.00
03/02/2019 08:00,2,0.068,ALERT,211.48,297.57,60.017,1551531604,"201051344001230","174011545737251",31.33,-6.50,0,295.46,299.07,2.2,0.2,0.000,1203791.8,1203791.8,17521,0,0,0,L,1122011218,1,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1551531649,248689.00
03/02/2019 08:00,2,0.000,ALERT,211.25,296.96,60.054,1551531604,"201051344000646","174011545737251",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,1197622.8,1197622.8,17682,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551531651,248690.00
03/02/2019 08:00,2,0.000,ALERT,211.93,296.96,60.054,1551531604,"201051344000867","174011545737251",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,1197718.0,1197718.0,41602,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551531652,248691.00
03/02/2019 08:00,2,0.000,ALERT,212.38,297.57,60.065,1551531604,"201051344000633","174011545737251",0.00,-6.50,0,294.56,299.67,0.0,0.0,0.000,1197784.9,1197784.9,41657,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551531654,248692.00
03/02/2019 08:00,2,0.100,ALERT,211.25,297.26,59.964,1551531604,"201051344000955","174011545737251",31.57,-6.50,0,295.16,298.77,3.2,1.1,0.000,1217065.2,1217065.2,17707,0,0,0,L,1122011218,1,120.88,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1551531656,248693.00
03/02/2019 08:00,2,0.096,ALERT,211.70,296.96,60.022,1551531604,"201051344000648","174011545737251",31.69,-8.00,0,295.76,299.97,3.1,1.1,0.000,1209685.9,1209685.9,41162,0,0,0,L,1122011218,1,120.20,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1551531658,248694.00
03/02/2019 08:00,2,0.061,ALERT,211.93,297.57,60.017,1551531604,"201051344000645","174011545737251",31.73,-6.00,0,296.66,299.97,2.0,0.0,0.000,1214644.0,1214644.0,41120,0,0,0,L,1122011218,1,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1551531660,248695.00
03/02/2019 08:00,2,0.094,ALERT,211.70,298.17,60.012,1551531604,"201051344000569","174011545737251",32.24,-6.50,0,297.26,308.99,3.1,1.0,0.000,1231136.8,1231136.8,9350,0,0,0,L,1122011218,1,120.20,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1551531662,248696.00
03/02/2019 08:00,2,0.123,ALERT,212.16,297.57,60.012,1551531604,"179051228000119","174011545737251",31.41,-5.00,0,294.86,299.67,4.0,1.9,0.000,18736.3,18736.3,9413,0,0,0,L,46974696,1,120.88,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551531663,248697.00
03/02/2019 08:15,2,0.189,ALERT,211.70,298.77,60.038,1551532504,"201051344000579","174011545737251",21.77,-6.00,0,296.06,309.89,4.2,2.1,0.000,1228298.0,1228298.0,9790,0,0,0,L,1122011218,1,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1551532507,248698.00
03/02/2019 08:15,2,0.162,ALERT,211.03,296.06,60.006,1551532504,"201051344001025","174011545737251",23.24,-7.00,0,294.86,308.69,3.9,1.8,0.000,1213116.2,1213116.2,17715,0,0,0,L,1122011218,1,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1551532508,248699.00
03/02/2019 08:15,2,0.215,ALERT,211.03,296.66,60.006,1551532504,"201051344001093","174011545737251",19.00,-5.50,0,294.86,299.37,4.2,2.1,0.000,1198513.5,1198513.5,17725,0,0,0,L,1122011218,1,121.10,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1551532510,248700.00
03/02/2019 08:15,2,0.180,ALERT,211.48,297.87,59.948,1551532504,"201051344000458","174011545737251",22.64,-5.00,0,295.46,300.27,4.2,2.1,0.000,1214319.9,1214319.9,9542,0,0,0,L,1122011218,1,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1551532512,248701.00
03/02/2019 08:15,2,0.191,ALERT,211.03,296.96,60.049,1551532504,"201051344000890","174011545737251",22.72,-6.00,0,295.46,310.79,4.4,2.3,0.000,1209218.1,1209218.1,17669,0,0,0,L,1122011218,1,121.33,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1551532514,248702.00
03/02/2019 08:15,2,0.150,ALERT,211.48,297.57,60.001,1551532504,"201051344000988","174011545737251",18.27,-6.00,0,293.06,299.37,2.8,0.8,0.000,944471.5,944471.5,9893,0,0,0,L,1122011218,1,120.42,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1551532516,248703.00
03/02/2019 08:15,2,0.201,ALERT,211.48,297.57,60.012,1551532504,"201051344000582","174011545737251",21.31,-7.00,0,296.06,299.67,4.4,2.3,0.000,1188864.1,1188864.1,17638,0,0,0,L,1122011218,1,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1551532518,248704.00
03/02/2019 08:15,2,0.158,ALERT,211.48,298.77,60.006,1551532504,"201051344000868","174011545737251",21.37,-6.50,0,296.06,300.27,3.5,1.4,0.000,1199404.5,1199404.5,41577,0,0,0,L,1122011218,1,120.65,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1551532519,248705.00
03/02/2019 08:15,2,0.186,ALERT,212.16,298.47,60.001,1551532504,"201051344000576","174011545737251",21.43,-6.50,0,296.06,299.97,4.0,2.0,0.000,1217319.7,1217319.7,13617,0,0,0,L,1122011218,1,120.88,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1551532521,248706.00
03/02/2019 08:15,2,0.156,ALERT,211.70,297.87,59.990,1551532504,"201051344001158","174011545737251",20.30,-7.00,0,295.46,309.89,3.2,1.2,0.000,1193937.7,1193937.7,9846,0,0,0,L,1122011218,1,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1551532523,248707.00
03/02/2019 08:15,2,0.164,ALERT,211.25,296.36,59.985,1551532504,"201051344000917","174011545737251",22.26,-5.00,0,293.06,301.47,3.8,1.7,0.000,1206364.7,1206364.7,17505,0,0,0,L,1122011218,1,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1551532525,248708.00
03/02/2019 08:15,2,0.242,ALERT,211.48,296.06,60.038,1551532504,"201051344000417","174011545737251",18.01,-6.50,0,294.56,298.47,4.4,2.3,0.000,976690.3,976690.3,17750,0,0,0,L,1122011218,1,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1551532527,248709.00
03/02/2019 08:15,2,0.182,ALERT,211.48,296.96,59.996,1551532504,"201051344000685","174011545737251",21.55,-6.00,0,295.16,308.99,4.0,1.9,0.000,1210886.9,1210886.9,17719,0,0,0,L,1122011218,1,122.01,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1551532529,248710.00
03/02/2019 08:15,2,0.197,ALERT,211.03,296.06,60.006,1551532504,"201051344000651","174011545737251",22.42,-8.00,0,294.56,301.77,4.5,2.4,0.000,1203975.2,1203975.2,17703,0,0,0,L,1122011218,1,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1551532531,248711.00
03/02/2019 08:15,2,0.170,ALERT,211.25,298.47,59.975,1551532504,"201051344000594","174011545737251",21.65,-6.50,0,295.76,309.59,3.7,1.7,0.000,1218826.2,1218826.2,41534,0,0,0,L,1122011218,1,120.65,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1551532532,248712.00
03/02/2019 08:15,2,0.197,ALERT,211.93,298.17,60.006,1551532504,"201051344000469","174011545737251",21.57,-7.00,0,294.86,299.67,4.3,2.3,0.000,1200842.6,1200842.6,9828,0,0,0,L,1122011218,1,120.42,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1551532534,248713.00
03/02/2019 08:15,2,0.148,ALERT,211.03,296.96,60.006,1551532504,"201051344000585","174011545737251",21.79,-6.00,0,294.86,308.99,3.3,1.2,0.000,1218754.1,1218754.1,17754,0,0,0,L,1122011218,1,120.65,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1551532536,248714.00
03/02/2019 08:15,2,0.156,ALERT,212.16,297.87,60.022,1551532504,"201051344000853","174011545737251",21.11,-6.50,0,296.06,314.10,3.4,1.3,0.000,1221439.8,1221439.8,9428,0,0,0,L,1122011218,1,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1551532538,248715.00
03/02/2019 08:15,2,0.150,ALERT,211.25,296.96,60.017,1551532504,"201051344001145","174011545737251",21.97,-6.50,0,295.76,309.29,3.4,1.3,0.000,1219074.6,1219074.6,17668,0,0,0,L,1122011218,1,121.10,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1551532540,248716.00
03/02/2019 08:15,2,0.193,ALERT,211.25,296.66,60.043,1551532504,"201051344000438","174011545737251",22.32,-6.50,0,295.46,308.99,4.4,2.3,0.000,1212271.1,1212271.1,17716,0,0,0,L,1122011218,1,121.55,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1551532542,248717.00
03/02/2019 08:15,2,0.145,ALERT,210.80,296.66,59.985,1551532504,"201051344001135","174011545737251",22.44,-6.50,0,295.46,310.79,3.3,1.3,0.000,1199706.0,1199706.0,17672,0,0,0,L,1122011218,1,120.88,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1551532543,248718.00
03/02/2019 08:15,2,0.158,ALERT,211.48,298.17,60.001,1551532504,"201051344000983","174011545737251",23.10,-6.00,0,295.76,309.89,3.7,1.7,0.000,1219791.0,1219791.0,9435,0,0,0,L,1122011218,1,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1551532545,248719.00
03/02/2019 08:15,2,0.195,ALERT,211.25,296.36,60.017,1551532504,"201051344001203","174011545737251",19.60,-6.50,0,295.16,300.27,3.9,1.8,0.000,1208876.0,1208876.0,17715,0,0,0,L,1122011218,1,121.55,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1551532547,248720.00
03/02/2019 08:15,2,0.182,ALERT,211.03,297.26,60.006,1551532504,"201051344001230","174011545737251",20.08,-6.00,0,295.46,299.07,3.7,1.7,0.000,1203792.1,1203792.1,17523,0,0,0,L,1122011218,1,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1551532549,248721.00
03/02/2019 08:15,2,0.170,ALERT,210.57,296.06,60.001,1551532504,"201051344000646","174011545737251",19.22,-6.50,0,294.56,298.77,3.4,1.3,0.000,1197622.9,1197622.9,17684,0,0,0,L,1122011218,1,121.10,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1551532551,248722.00
03/02/2019 08:15,2,0.154,ALERT,211.93,297.26,60.001,1551532504,"201051344000867","174011545737251",21.81,-5.50,0,294.86,299.67,3.4,1.4,0.000,1197718.1,1197718.1,41604,0,0,0,L,1122011218,1,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1551532553,248723.00
03/02/2019 08:15,2,0.170,ALERT,212.38,297.57,60.001,1551532504,"201051344000633","174011545737251",21.33,-6.50,0,294.26,310.19,3.7,1.6,0.000,1197785.1,1197785.1,41659,0,0,0,L,1122011218,1,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1551532554,248724.00
03/02/2019 08:15,2,0.197,ALERT,210.57,296.66,60.006,1551532504,"201051344000955","174011545737251",21.87,-6.50,0,295.16,309.29,4.4,2.3,0.000,1217065.5,1217065.5,17709,0,0,0,L,1122011218,1,120.65,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1551532556,248725.00
03/02/2019 08:15,2,0.195,ALERT,211.70,296.96,60.017,1551532504,"201051344000648","174011545737251",22.32,-7.00,0,295.16,309.89,4.5,2.4,0.000,1209686.3,1209686.3,41164,0,0,0,L,1122011218,1,120.42,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1551532558,248726.00
03/02/2019 08:15,2,0.154,ALERT,212.16,297.87,60.001,1551532504,"201051344000645","174011545737251",23.08,-5.50,0,295.46,310.19,3.6,1.6,0.000,1214644.2,1214644.2,41122,0,0,0,L,1122011218,1,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1551532560,248727.00
03/02/2019 08:15,2,0.178,ALERT,211.70,298.47,60.017,1551532504,"201051344000569","174011545737251",22.86,-6.50,0,296.66,309.89,4.2,2.1,0.000,1231137.1,1231137.1,9352,0,0,0,L,1122011218,1,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1551532562,248728.00
03/02/2019 08:15,2,0.223,ALERT,211.93,297.26,60.001,1551532504,"179051228000119","174011545737251",22.40,-4.00,0,294.26,309.59,5.1,3.0,0.000,18736.8,18736.8,9415,0,0,0,L,46974696,1,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551532563,248729.00
03/02/2019 08:30,2,0.225,ACTIVE,212.61,335.74,60.012,1551533404,"201051344000579","174011545737251",27.65,-5.50,0,296.66,349.86,6.3,4.2,0.004,1228298.7,1228298.7,9792,0,0,0,L,1122011218,1,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533405,248730.00
03/02/2019 08:30,2,0.197,ALERT,211.70,333.63,60.012,1551533404,"201051344001025","174011545737251",28.65,-6.50,0,294.86,351.07,5.8,3.6,0.004,1213116.8,1213116.8,17717,0,0,0,L,1122011218,1,121.33,121.10,0002,-8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533407,248731.00
03/02/2019 08:30,2,0.221,ALERT,211.70,298.17,60.012,1551533404,"201051344001093","174011545737251",21.09,-5.00,0,294.56,333.93,4.8,2.7,0.000,1198514.1,1198514.1,17727,0,0,0,L,1122011218,1,121.55,121.10,0002,-5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533409,248732.00
03/02/2019 08:30,2,0.221,ALERT,212.38,335.44,59.990,1551533404,"201051344000458","174011545737251",28.37,-3.50,0,296.06,354.67,6.4,4.2,0.009,1214320.6,1214320.6,9544,0,0,0,L,1122011218,1,121.33,121.78,0002,-7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533410,248733.00
03/02/2019 08:30,2,0.250,ALERT,211.70,333.63,60.022,1551533404,"201051344000890","174011545737251",24.19,-5.00,0,295.46,346.56,6.1,4.0,0.004,1209218.8,1209218.8,17671,0,0,0,L,1122011218,1,121.78,120.42,0002,-5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533412,248734.00
03/02/2019 08:30,2,0.178,ALERT,212.16,299.67,59.969,1551533404,"201051344000988","174011545737251",20.26,-5.50,0,293.06,348.66,3.7,1.6,0.000,944471.7,944471.7,9895,0,0,0,L,1122011218,1,120.88,122.01,0002,-8,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533414,248735.00
03/02/2019 08:30,2,0.227,ACTIVE,212.38,334.84,60.012,1551533404,"201051344000582","174011545737251",27.31,-6.50,0,296.06,347.76,6.3,4.1,0.009,1188864.9,1188864.9,17640,0,0,0,L,1122011218,1,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533415,248736.00
03/02/2019 08:30,2,0.213,ACTIVE,212.38,335.14,60.054,1551533404,"201051344000868","174011545737251",23.66,-6.00,0,296.66,352.57,5.1,3.0,0.000,1199405.0,1199405.0,41579,0,0,0,L,1122011218,1,121.10,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533416,248737.00
03/02/2019 08:30,2,0.242,ACTIVE,212.83,336.64,60.012,1551533404,"201051344000576","174011545737251",24.51,-5.00,0,296.06,350.77,6.1,3.9,0.004,1217320.3,1217320.3,13619,0,0,0,L,1122011218,1,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533417,248738.00
03/02/2019 08:30,2,0.188,ACTIVE,212.38,334.84,59.964,1551533404,"201051344001158","174011545737251",25.58,-6.50,0,295.46,351.37,4.9,2.8,0.004,1193938.2,1193938.2,9848,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533418,248739.00
03/02/2019 08:30,2,0.230,ALERT,211.93,335.14,60.006,1551533404,"201051344000917","174011545737251",24.03,-4.00,0,293.36,351.37,5.7,3.5,0.004,1206365.3,1206365.3,17507,0,0,0,L,1122011218,1,121.55,121.33,0002,-8,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533420,248740.00
03/02/2019 08:30,2,0.264,ALERT,211.93,297.57,60.006,1551533404,"201051344000417","174011545737251",20.56,-6.00,0,294.26,334.24,5.5,3.4,0.000,976691.0,976691.0,17752,0,0,0,L,1122011218,1,121.55,121.33,0002,-7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533422,248741.00
03/02/2019 08:30,2,0.217,ACTIVE,212.38,335.44,60.001,1551533404,"201051344000685","174011545737251",27.37,-5.50,0,294.86,348.36,6.0,3.9,0.004,1210887.6,1210887.6,17721,0,0,0,L,1122011218,1,122.46,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533423,248742.00
03/02/2019 08:30,2,0.252,ACTIVE,211.93,334.54,60.006,1551533404,"201051344000651","174011545737251",25.49,-7.00,0,294.56,350.47,6.5,4.4,0.004,1203976.0,1203976.0,17705,0,0,0,L,1122011218,1,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533424,248743.00
03/02/2019 08:30,2,0.199,ACTIVE,211.93,335.14,59.996,1551533404,"201051344000594","174011545737251",27.63,-6.00,0,295.76,345.96,5.6,3.5,0.000,1218826.7,1218826.7,41536,0,0,0,L,1122011218,1,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533425,248744.00
03/02/2019 08:30,2,0.221,ACTIVE,212.38,336.04,60.033,1551533404,"201051344000469","174011545737251",27.35,-6.50,0,295.16,348.36,6.2,4.0,0.000,1200843.3,1200843.3,9830,0,0,0,L,1122011218,1,120.88,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533426,248745.00
03/02/2019 08:30,2,0.189,ACTIVE,211.93,334.84,59.996,1551533404,"201051344000585","174011545737251",26.86,-5.50,0,294.56,347.46,5.2,3.1,0.004,1218754.5,1218754.5,17756,0,0,0,L,1122011218,1,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533426,248746.00
03/02/2019 08:30,2,0.203,ACTIVE,212.83,337.24,59.964,1551533404,"201051344000853","174011545737251",25.78,-6.00,0,296.06,370.30,5.3,3.2,0.004,1221440.3,1221440.3,9430,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533427,248747.00
03/02/2019 08:30,2,0.182,ACTIVE,212.16,334.54,60.012,1551533404,"201051344001145","174011545737251",27.57,-5.50,0,295.16,347.76,5.1,3.0,0.009,1219075.1,1219075.1,17670,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533428,248748.00
03/02/2019 08:30,2,0.229,ACTIVE,211.93,334.54,60.001,1551533404,"201051344000438","174011545737251",27.77,-6.00,0,295.16,344.45,6.5,4.3,0.004,1212271.8,1212271.8,17718,0,0,0,L,1122011218,1,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533430,248749.00
03/02/2019 08:30,2,0.182,ACTIVE,211.48,333.03,60.006,1551533404,"201051344001135","174011545737251",27.37,-5.50,0,295.16,346.26,5.0,2.9,0.004,1199706.4,1199706.4,17674,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533431,248750.00
03/02/2019 08:30,2,0.195,ALERT,212.38,335.14,60.001,1551533404,"201051344000983","174011545737251",28.53,-5.50,0,296.36,360.99,5.7,3.5,0.009,1219791.6,1219791.6,9437,0,0,0,L,1122011218,1,121.33,121.55,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533433,248751.00
03/02/2019 08:30,2,0.209,ACTIVE,211.93,334.24,59.990,1551533404,"201051344001203","174011545737251",26.88,-6.00,0,294.86,347.46,5.7,3.6,0.009,1208876.6,1208876.6,17717,0,0,0,L,1122011218,1,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533434,248752.00
03/02/2019 08:30,2,0.229,ACTIVE,211.70,333.33,60.001,1551533404,"201051344001230","174011545737251",23.76,-5.50,0,294.86,350.17,5.5,3.4,0.004,1203792.6,1203792.6,17525,0,0,0,L,1122011218,1,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533435,248753.00
03/02/2019 08:30,2,0.219,ACTIVE,211.48,333.63,59.990,1551533404,"201051344000646","174011545737251",24.73,-6.00,0,294.26,349.86,5.5,3.4,0.004,1197623.4,1197623.4,17686,0,0,0,L,1122011218,1,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533436,248754.00
03/02/2019 08:30,2,0.186,ACTIVE,212.61,335.74,60.006,1551533404,"201051344000867","174011545737251",27.73,-5.00,0,295.16,346.86,5.2,3.1,0.000,1197718.6,1197718.6,41606,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533436,248755.00
03/02/2019 08:30,2,0.219,ACTIVE,213.06,338.44,59.953,1551533404,"201051344000633","174011545737251",26.26,-6.00,0,294.26,361.29,5.8,3.7,0.000,1197785.6,1197785.6,41661,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533437,248756.00
03/02/2019 08:30,2,0.264,ACTIVE,211.48,333.93,59.996,1551533404,"201051344000955","174011545737251",24.33,-5.50,0,294.86,344.76,6.5,4.4,0.004,1217066.3,1217066.3,17711,0,0,0,L,1122011218,1,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533438,248757.00
03/02/2019 08:30,2,0.227,ALERT,212.38,335.44,59.996,1551533404,"201051344000648","174011545737251",28.55,-6.50,0,295.16,353.47,6.6,4.4,0.009,1209687.0,1209687.0,41166,0,0,0,L,1122011218,1,120.88,121.78,0002,-9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533440,248758.00
03/02/2019 08:30,2,0.215,ACTIVE,212.83,336.04,59.990,1551533404,"201051344000645","174011545737251",26.42,-5.00,0,295.76,345.96,5.8,3.6,0.004,1214644.7,1214644.7,41124,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533441,248759.00
03/02/2019 08:30,2,0.230,ACTIVE,212.38,335.74,60.001,1551533404,"201051344000569","174011545737251",25.82,-6.00,0,296.66,355.58,6.0,3.9,0.000,1231137.8,1231137.8,9354,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533442,248760.00
03/02/2019 08:30,2,0.262,ACTIVE,212.83,339.34,60.012,1551533404,"179051228000119","174011545737251",28.35,-3.50,0,294.26,351.67,7.5,5.3,0.004,18737.7,18737.7,9417,0,0,0,L,46974696,1,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551533443,248761.00
03/02/2019 08:45,2,0.477,ALERT,212.38,360.69,60.017,1551534304,"201051344000579","174011545737251",33.46,-4.00,0,298.47,371.21,16.2,13.7,0.080,1228300.7,1228300.7,9793,0,0,0,L,1122011218,1,121.10,121.33,0002,-8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534306,248762.00
03/02/2019 08:45,2,0.496,ACTIVE,211.70,341.45,60.033,1551534304,"201051344001025","174011545737251",31.45,-5.50,0,295.46,358.88,15.8,13.4,0.088,1213118.6,1213118.6,17719,0,0,0,L,1122011218,1,121.33,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534307,248763.00
03/02/2019 08:45,2,0.318,ACTIVE,211.70,335.14,60.022,1551534304,"201051344001093","174011545737251",30.12,-3.50,0,296.06,357.08,9.7,7.4,0.022,1198515.2,1198515.2,17729,0,0,0,L,1122011218,1,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534308,248764.00
03/02/2019 08:45,2,0.533,ACTIVE,212.38,344.76,60.022,1551534304,"201051344000458","174011545737251",31.73,-3.00,0,297.26,357.98,17.2,14.7,0.097,1214322.6,1214322.6,9546,0,0,0,L,1122011218,1,121.33,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534309,248765.00
03/02/2019 08:45,2,0.523,ACTIVE,211.48,345.36,60.028,1551534304,"201051344000890","174011545737251",31.83,-3.00,0,296.36,362.79,16.9,14.4,0.088,1209220.8,1209220.8,17673,0,0,0,L,1122011218,1,121.78,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534310,248766.00
03/02/2019 08:45,2,0.453,ACTIVE,212.38,338.44,59.996,1551534304,"201051344000988","174011545737251",20.81,-5.00,0,295.46,362.19,9.6,7.3,0.053,944472.6,944472.6,9897,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534311,248767.00
03/02/2019 08:45,2,0.527,ALERT,212.16,339.34,60.022,1551534304,"201051344000582","174011545737251",31.11,-5.50,0,296.96,356.78,16.7,14.2,0.093,1188866.8,1188866.8,17641,0,0,0,L,1122011218,1,121.78,121.33,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534313,248768.00
03/02/2019 08:45,2,0.492,ALERT,212.38,338.14,60.028,1551534304,"201051344000868","174011545737251",30.43,-5.50,0,297.57,357.98,15.2,12.7,0.084,1199406.7,1199406.7,41580,0,0,0,L,1122011218,1,121.10,122.01,0002,-8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534314,248769.00
03/02/2019 08:45,2,0.512,ALERT,213.06,349.26,60.022,1551534304,"201051344000576","174011545737251",32.18,-5.00,0,297.57,361.89,16.7,14.2,0.088,1217322.2,1217322.2,13620,0,0,0,L,1122011218,1,121.55,121.78,0002,-8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534316,248770.00
03/02/2019 08:45,2,0.469,ALERT,212.61,341.45,60.038,1551534304,"201051344001158","174011545737251",31.33,-5.50,0,296.66,355.88,14.9,12.5,0.093,1193939.7,1193939.7,9849,0,0,0,L,1122011218,1,121.10,121.55,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534318,248771.00
03/02/2019 08:45,2,0.510,ACTIVE,211.93,351.37,60.043,1551534304,"201051344000917","174011545737251",32.38,-3.00,0,294.56,360.38,16.8,14.3,0.097,1206367.1,1206367.1,17509,0,0,0,L,1122011218,1,121.55,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534319,248772.00
03/02/2019 08:45,2,0.533,ALERT,211.93,336.04,60.033,1551534304,"201051344000417","174011545737251",21.63,-5.00,0,295.76,340.55,11.7,9.4,0.053,976692.4,976692.4,17754,0,0,0,L,1122011218,1,121.55,120.88,0002,-6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534321,248773.00
03/02/2019 08:45,2,0.541,ALERT,211.93,339.95,60.022,1551534304,"201051344000685","174011545737251",31.09,-4.00,0,295.76,365.19,17.1,14.5,0.097,1210889.5,1210889.5,17722,0,0,0,L,1122011218,1,122.23,120.88,0002,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534323,248774.00
03/02/2019 08:45,2,0.555,ALERT,211.93,337.24,60.033,1551534304,"201051344000651","174011545737251",30.61,-6.00,0,295.16,352.57,17.3,14.7,0.088,1203977.9,1203977.9,17706,0,0,0,L,1122011218,1,122.01,120.65,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534325,248775.00
03/02/2019 08:45,2,0.498,ALERT,211.93,345.36,60.033,1551534304,"201051344000594","174011545737251",31.85,-5.00,0,296.96,363.69,16.1,13.6,0.080,1218828.5,1218828.5,41537,0,0,0,L,1122011218,1,121.10,121.33,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534326,248776.00
03/02/2019 08:45,2,0.480,ALERT,212.61,345.36,60.028,1551534304,"201051344000469","174011545737251",31.81,-6.00,0,296.36,371.21,15.4,13.0,0.084,1200845.2,1200845.2,9831,0,0,0,L,1122011218,1,120.88,122.01,0002,-8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534328,248777.00
03/02/2019 08:45,2,0.492,ALERT,211.93,348.66,60.012,1551534304,"201051344000585","174011545737251",32.03,-3.50,0,295.76,359.18,16.0,13.5,0.088,1218756.2,1218756.2,17757,0,0,0,L,1122011218,1,121.33,121.33,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534330,248778.00
03/02/2019 08:45,2,0.533,ALERT,213.06,361.29,60.022,1551534304,"201051344000853","174011545737251",33.42,-5.00,0,297.57,367.30,18.1,15.5,0.102,1221442.1,1221442.1,9431,0,0,0,L,1122011218,1,121.78,122.01,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534332,248779.00
03/02/2019 08:45,2,0.537,ALERT,211.93,344.15,60.028,1551534304,"201051344001145","174011545737251",31.67,-4.00,0,296.36,357.38,17.3,14.8,0.110,1219076.8,1219076.8,17671,0,0,0,L,1122011218,1,121.78,120.88,0002,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534334,248780.00
03/02/2019 08:45,2,0.572,ALERT,211.70,341.75,60.028,1551534304,"201051344000438","174011545737251",31.39,-4.00,0,296.06,357.08,18.2,15.6,0.102,1212273.9,1212273.9,17719,0,0,0,L,1122011218,1,121.78,120.88,0002,-5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534336,248781.00
03/02/2019 08:45,2,0.504,ALERT,211.25,350.17,60.022,1551534304,"201051344001135","174011545737251",32.36,-4.00,0,296.06,364.29,16.6,14.1,0.097,1199708.1,1199708.1,17675,0,0,0,L,1122011218,1,121.33,120.88,0002,-5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534338,248782.00
03/02/2019 08:45,2,0.562,ACTIVE,212.38,353.47,60.001,1551534304,"201051344000983","174011545737251",32.60,-4.00,0,297.57,359.48,18.6,16.0,0.128,1219793.4,1219793.4,9439,0,0,0,L,1122011218,1,121.10,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534339,248783.00
03/02/2019 08:45,2,0.555,ALERT,211.70,348.36,60.028,1551534304,"201051344001203","174011545737251",32.10,-5.00,0,295.76,367.00,18.1,15.6,0.110,1208878.5,1208878.5,17718,0,0,0,L,1122011218,1,122.01,120.65,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534340,248784.00
03/02/2019 08:45,2,0.578,ALERT,211.70,339.04,60.028,1551534304,"201051344001230","174011545737251",31.05,-4.00,0,296.06,357.08,18.2,15.7,0.106,1203794.4,1203794.4,17526,0,0,0,L,1122011218,1,121.78,120.65,0002,-7,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534342,248785.00
03/02/2019 08:45,2,0.510,ALERT,211.48,350.77,60.022,1551534304,"201051344000646","174011545737251",32.26,-4.00,0,294.86,364.59,16.7,14.2,0.102,1197625.1,1197625.1,17687,0,0,0,L,1122011218,1,121.78,120.88,0002,-6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534344,248786.00
03/02/2019 08:45,2,0.537,ALERT,212.61,339.34,60.022,1551534304,"201051344000867","174011545737251",31.17,-4.00,0,296.06,348.66,17.0,14.5,0.097,1197720.3,1197720.3,41607,0,0,0,L,1122011218,1,121.55,121.55,0002,-6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534346,248787.00
03/02/2019 08:45,2,0.547,ALERT,213.29,344.15,60.028,1551534304,"201051344000633","174011545737251",31.55,-5.00,0,295.76,357.38,17.5,15.0,0.102,1197787.5,1197787.5,41662,0,0,0,L,1122011218,1,122.01,122.01,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534348,248788.00
03/02/2019 08:45,2,0.602,ALERT,211.48,344.15,60.028,1551534304,"201051344000955","174011545737251",31.61,-4.00,0,295.76,356.78,19.3,16.7,0.115,1217068.3,1217068.3,17712,0,0,0,L,1122011218,1,121.10,120.88,0002,-5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534349,248789.00
03/02/2019 08:45,2,0.621,ACTIVE,212.61,347.16,60.043,1551534304,"201051344000648","174011545737251",31.99,-5.50,0,296.66,357.68,20.1,17.5,0.124,1209689.1,1209689.1,41168,0,0,0,L,1122011218,1,120.88,122.01,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534350,248790.00
03/02/2019 08:45,2,0.564,ALERT,213.06,354.07,60.033,1551534304,"201051344000645","174011545737251",32.64,-4.00,0,296.96,361.59,18.8,16.2,0.115,1214646.6,1214646.6,41125,0,0,0,L,1122011218,1,121.78,122.01,0002,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534353,248791.00
03/02/2019 08:45,2,0.580,ALERT,212.61,366.40,60.028,1551534304,"201051344000569","174011545737251",33.87,-4.00,0,297.87,375.11,19.9,17.3,0.119,1231139.8,1231139.8,9355,0,0,0,L,1122011218,1,120.88,122.01,0002,-6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534354,248792.00
