ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 08:45,2,0.645,ALERT,213.06,346.86,60.001,1551534304,"179051228000119","174011545737251",32.03,-2.00,0,295.76,366.70,20.9,18.2,0.124,18740.1,18740.1,9418,0,0,0,L,46974696,1,121.55,122.46,0000,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551534356,248793.00
03/02/2019 09:00,2,0.324,ACTIVE,212.38,335.44,60.017,1551535204,"201051344000579","174011545737251",30.91,-3.00,0,332.13,375.41,10.2,7.9,0.040,1228303.5,1228303.5,9795,0,0,0,L,1122011218,1,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535205,248794.00
03/02/2019 09:00,2,0.311,ACTIVE,211.48,334.24,60.022,1551535204,"201051344001025","174011545737251",30.71,-3.00,0,329.43,363.99,9.7,7.5,0.035,1213121.3,1213121.3,17720,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535206,248795.00
03/02/2019 09:00,2,0.277,ACTIVE,211.70,334.54,60.012,1551535204,"201051344001093","174011545737251",24.07,-2.00,0,328.82,351.97,6.8,4.6,0.009,1198516.8,1198516.8,17730,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535207,248796.00
03/02/2019 09:00,2,0.316,ACTIVE,211.93,341.45,60.006,1551535204,"201051344000458","174011545737251",31.65,-2.00,0,331.23,365.80,10.2,7.9,0.040,1214325.5,1214325.5,9547,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535208,248797.00
03/02/2019 09:00,2,0.322,ACTIVE,211.70,339.65,60.006,1551535204,"201051344000890","174011545737251",31.39,-2.00,0,329.73,366.10,10.3,8.0,0.035,1209223.6,1209223.6,17674,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535209,248798.00
03/02/2019 09:00,2,0.266,ACTIVE,212.16,336.34,60.012,1551535204,"201051344000988","174011545737251",20.28,-3.50,0,330.03,345.06,5.5,3.4,0.018,944474.0,944474.0,9898,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535210,248799.00
03/02/2019 09:00,2,0.301,ACTIVE,212.16,344.76,60.017,1551535204,"201051344000582","174011545737251",31.89,-4.00,0,330.63,361.89,9.7,7.5,0.027,1188869.5,1188869.5,17643,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535210,248800.00
03/02/2019 09:00,2,0.287,ACTIVE,212.16,335.74,60.017,1551535204,"201051344000868","174011545737251",30.71,-3.50,0,330.33,358.88,9.0,6.7,0.031,1199409.1,1199409.1,41582,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535211,248801.00
03/02/2019 09:00,2,0.322,ACTIVE,212.83,337.24,60.012,1551535204,"201051344000576","174011545737251",30.24,-4.00,0,332.13,362.49,9.9,7.6,0.027,1217324.9,1217324.9,13622,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535212,248802.00
03/02/2019 09:00,2,0.271,ACTIVE,212.38,336.04,60.001,1551535204,"201051344001158","174011545737251",30.34,-4.00,0,332.43,363.69,8.4,6.2,0.035,1193942.1,1193942.1,9851,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535213,248803.00
03/02/2019 09:00,2,0.297,ACTIVE,211.93,337.24,60.006,1551535204,"201051344000917","174011545737251",31.01,-1.50,0,329.73,365.49,9.4,7.1,0.040,1206369.7,1206369.7,17510,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535214,248804.00
03/02/2019 09:00,2,0.359,ACTIVE,211.93,334.84,60.006,1551535204,"201051344000417","174011545737251",20.00,-2.50,0,329.13,343.55,7.3,5.1,0.018,976694.2,976694.2,17756,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535215,248805.00
03/02/2019 09:00,2,0.322,ACTIVE,211.93,336.04,60.022,1551535204,"201051344000685","174011545737251",28.98,-3.00,0,331.23,365.49,9.5,7.3,0.035,1210892.1,1210892.1,17724,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535216,248806.00
03/02/2019 09:00,2,0.324,ACTIVE,211.93,335.14,60.001,1551535204,"201051344000651","174011545737251",30.34,-4.00,0,329.73,361.29,9.9,7.7,0.035,1203980.7,1203980.7,17708,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535217,248807.00
03/02/2019 09:00,2,0.291,ACTIVE,211.93,335.74,60.006,1551535204,"201051344000594","174011545737251",30.89,-3.00,0,329.73,359.18,9.1,6.9,0.031,1218830.9,1218830.9,41539,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535218,248808.00
03/02/2019 09:00,2,0.305,ACTIVE,212.38,336.94,59.996,1551535204,"201051344000469","174011545737251",31.01,-5.00,0,331.53,373.91,9.7,7.4,0.027,1200847.7,1200847.7,9833,0,0,0,L,1122011218,1,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535219,248809.00
03/02/2019 09:00,2,0.281,ACTIVE,211.93,338.14,59.996,1551535204,"201051344000585","174011545737251",31.15,-2.00,0,330.03,359.18,8.9,6.7,0.027,1218758.6,1218758.6,17759,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535220,248810.00
03/02/2019 09:00,2,0.299,ACTIVE,212.83,337.84,60.006,1551535204,"201051344000853","174011545737251",30.79,-3.50,0,332.73,370.90,9.3,7.1,0.031,1221444.7,1221444.7,9433,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535221,248811.00
03/02/2019 09:00,2,0.285,ACTIVE,211.93,335.14,60.006,1551535204,"201051344001145","174011545737251",30.42,-3.00,0,331.53,362.79,8.8,6.6,0.035,1219079.3,1219079.3,17673,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535222,248812.00
03/02/2019 09:00,2,0.307,ACTIVE,211.70,341.45,60.001,1551535204,"201051344000438","174011545737251",31.57,-3.00,0,330.03,365.19,9.9,7.6,0.027,1212276.6,1212276.6,17721,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535223,248813.00
03/02/2019 09:00,2,0.271,ACTIVE,211.48,337.84,60.001,1551535204,"201051344001135","174011545737251",31.21,-2.50,0,330.03,363.09,8.6,6.4,0.031,1199710.4,1199710.4,17677,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535224,248814.00
03/02/2019 09:00,2,0.287,ACTIVE,212.16,344.76,60.001,1551535204,"201051344000983","174011545737251",31.87,-3.50,0,332.13,364.59,9.3,7.1,0.031,1219796.0,1219796.0,9440,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535225,248815.00
03/02/2019 09:00,2,0.297,ACTIVE,211.70,334.54,60.001,1551535204,"201051344001203","174011545737251",30.79,-3.50,0,330.93,367.60,9.3,7.0,0.027,1208881.0,1208881.0,17720,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535226,248816.00
03/02/2019 09:00,2,0.307,ACTIVE,211.70,334.24,59.996,1551535204,"201051344001230","174011545737251",29.42,-2.50,0,330.03,363.39,9.2,6.9,0.031,1203796.9,1203796.9,17528,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535227,248817.00
03/02/2019 09:00,2,0.268,ACTIVE,211.48,334.84,60.001,1551535204,"201051344000646","174011545737251",30.71,-2.50,0,329.73,358.58,8.4,6.2,0.031,1197627.3,1197627.3,17689,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535228,248818.00
03/02/2019 09:00,2,0.281,ACTIVE,212.61,335.44,60.006,1551535204,"201051344000867","174011545737251",30.14,-2.50,0,332.13,354.37,8.6,6.4,0.027,1197722.6,1197722.6,41609,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535229,248819.00
03/02/2019 09:00,2,0.291,ACTIVE,213.06,338.14,59.990,1551535204,"201051344000633","174011545737251",30.32,-3.50,0,332.43,361.29,9.0,6.8,0.031,1197789.8,1197789.8,41664,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535230,248820.00
03/02/2019 09:00,2,0.326,ACTIVE,211.25,333.93,59.996,1551535204,"201051344000955","174011545737251",29.70,-2.50,0,329.43,359.78,9.9,7.6,0.031,1217071.0,1217071.0,17714,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535231,248821.00
03/02/2019 09:00,2,0.307,ACTIVE,212.16,341.15,60.001,1551535204,"201051344000648","174011545737251",31.55,-5.00,0,332.13,360.99,9.8,7.6,0.031,1209691.8,1209691.8,41169,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535232,248822.00
03/02/2019 09:00,2,0.283,ACTIVE,212.61,336.64,60.006,1551535204,"201051344000645","174011545737251",30.59,-3.00,0,332.43,364.59,8.9,6.6,0.031,1214649.0,1214649.0,41127,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535233,248823.00
03/02/2019 09:00,2,0.305,ACTIVE,212.38,347.76,60.038,1551535204,"201051344000569","174011545737251",32.24,-3.00,0,331.83,376.62,9.9,7.6,0.035,1231142.5,1231142.5,9357,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535234,248824.00
03/02/2019 09:00,2,0.350,ACTIVE,212.83,339.34,60.006,1551535204,"179051228000119","174011545737251",30.97,-1.00,0,333.63,363.39,11.0,8.7,0.031,18742.9,18742.9,9420,0,0,0,L,46974696,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551535235,248825.00
03/02/2019 09:15,2,0.270,ACTIVE,212.16,341.45,60.012,1551536104,"201051344000579","174011545737251",31.59,-2.50,0,330.33,345.66,8.7,6.4,0.022,1228305.1,1228305.1,9796,0,0,0,L,1122011218,1,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536105,248826.00
03/02/2019 09:15,2,0.270,ACTIVE,211.48,332.73,60.012,1551536104,"201051344001025","174011545737251",29.50,-2.50,0,327.92,345.66,8.1,5.9,0.022,1213122.8,1213122.8,17721,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536106,248827.00
03/02/2019 09:15,2,0.303,ALERT,211.48,333.93,60.043,1551536104,"201051344001093","174011545737251",20.26,-2.00,0,295.46,409.38,6.2,4.1,0.004,1198517.8,1198517.8,17731,0,0,0,L,1122011218,1,121.55,120.88,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536108,248828.00
03/02/2019 09:15,2,0.281,ACTIVE,212.16,334.84,60.017,1551536104,"201051344000458","174011545737251",30.59,-2.00,0,330.93,345.96,8.8,6.5,0.022,1214327.1,1214327.1,9548,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536109,248829.00
03/02/2019 09:15,2,0.291,ACTIVE,211.48,333.33,60.006,1551536104,"201051344000890","174011545737251",29.92,-1.50,0,329.43,345.96,8.9,6.6,0.022,1209225.3,1209225.3,17675,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536109,248830.00
03/02/2019 09:15,2,0.223,ACTIVE,212.16,336.94,60.012,1551536104,"201051344000988","174011545737251",20.36,-3.50,0,327.62,342.65,4.6,2.5,0.004,944474.6,944474.6,9899,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536110,248831.00
03/02/2019 09:15,2,0.283,ACTIVE,211.93,334.24,59.964,1551536104,"201051344000582","174011545737251",29.68,-3.50,0,329.43,349.26,8.5,6.3,0.027,1188871.1,1188871.1,17644,0,0,0,L,1122011218,1,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536111,248832.00
03/02/2019 09:15,2,0.256,ACTIVE,212.16,335.14,60.012,1551536104,"201051344000868","174011545737251",29.10,-4.00,0,330.63,340.25,7.6,5.4,0.018,1199410.5,1199410.5,41583,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536112,248833.00
03/02/2019 09:15,2,0.297,ACTIVE,212.83,337.24,60.022,1551536104,"201051344000576","174011545737251",28.15,-3.50,0,330.93,341.75,8.5,6.2,0.022,1217326.4,1217326.4,13623,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536113,248834.00
03/02/2019 09:15,2,0.242,ACTIVE,212.38,335.74,59.996,1551536104,"201051344001158","174011545737251",28.67,-4.00,0,329.73,341.15,7.1,4.9,0.018,1193943.3,1193943.3,9852,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536114,248835.00
03/02/2019 09:15,2,0.268,ACTIVE,211.70,334.54,60.038,1551536104,"201051344000917","174011545737251",29.76,-1.50,0,329.13,342.65,8.1,5.9,0.018,1206371.2,1206371.2,17511,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536115,248836.00
03/02/2019 09:15,2,0.320,ACTIVE,211.93,333.63,60.006,1551536104,"201051344000417","174011545737251",19.72,-2.50,0,328.22,339.65,6.4,4.3,0.004,976695.2,976695.2,17757,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536116,248837.00
03/02/2019 09:15,2,0.275,ACTIVE,211.70,334.24,59.985,1551536104,"201051344000685","174011545737251",29.42,-2.50,0,329.73,341.15,8.3,6.1,0.018,1210893.6,1210893.6,17725,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536117,248838.00
03/02/2019 09:15,2,0.283,ACTIVE,211.48,333.33,60.001,1551536104,"201051344000651","174011545737251",29.80,-4.00,0,330.03,341.75,8.6,6.4,0.022,1203982.3,1203982.3,17709,0,0,0,L,1122011218,1,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536118,248839.00
03/02/2019 09:15,2,0.273,ACTIVE,211.93,335.44,59.969,1551536104,"201051344000594","174011545737251",28.29,-2.50,0,328.52,340.25,7.9,5.7,0.018,1218832.4,1218832.4,41540,0,0,0,L,1122011218,1,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536119,248840.00
03/02/2019 09:15,2,0.281,ACTIVE,212.38,335.44,59.975,1551536104,"201051344000469","174011545737251",29.18,-5.00,0,330.03,343.85,8.3,6.1,0.013,1200849.2,1200849.2,9834,0,0,0,L,1122011218,1,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536120,248841.00
03/02/2019 09:15,2,0.252,ACTIVE,211.70,334.24,60.017,1551536104,"201051344000585","174011545737251",29.86,-2.00,0,329.73,341.15,7.7,5.5,0.013,1218759.9,1218759.9,17760,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536121,248842.00
03/02/2019 09:15,2,0.277,ACTIVE,212.83,336.94,60.006,1551536104,"201051344000853","174011545737251",27.23,-3.50,0,331.83,344.15,7.7,5.5,0.018,1221446.1,1221446.1,9434,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536122,248843.00
03/02/2019 09:15,2,0.242,ACTIVE,211.93,334.54,60.006,1551536104,"201051344001145","174011545737251",30.28,-2.50,0,330.03,340.85,7.5,5.3,0.027,1219080.6,1219080.6,17674,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536123,248844.00
03/02/2019 09:15,2,0.285,ACTIVE,211.70,334.24,60.006,1551536104,"201051344000438","174011545737251",29.74,-2.50,0,329.13,346.56,8.6,6.4,0.018,1212278.2,1212278.2,17722,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536124,248845.00
03/02/2019 09:15,2,0.244,ACTIVE,211.03,332.73,59.996,1551536104,"201051344001135","174011545737251",29.50,-2.00,0,329.43,342.65,7.3,5.2,0.022,1199711.7,1199711.7,17678,0,0,0,L,1122011218,1,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536125,248846.00
03/02/2019 09:15,2,0.262,ACTIVE,212.38,335.44,60.006,1551536104,"201051344000983","174011545737251",30.43,-3.00,0,330.93,348.36,8.1,5.9,0.027,1219797.5,1219797.5,9441,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536125,248847.00
03/02/2019 09:15,2,0.268,ACTIVE,211.70,333.03,60.028,1551536104,"201051344001203","174011545737251",29.72,-3.00,0,329.43,342.05,8.1,5.9,0.022,1208882.4,1208882.4,17721,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536126,248848.00
03/02/2019 09:15,2,0.271,ACTIVE,211.48,333.03,59.985,1551536104,"201051344001230","174011545737251",28.49,-2.00,0,327.32,339.65,7.8,5.7,0.018,1203798.3,1203798.3,17529,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536127,248849.00
03/02/2019 09:15,2,0.242,ACTIVE,211.48,333.93,60.001,1551536104,"201051344000646","174011545737251",30.10,-2.00,0,327.62,339.65,7.3,5.2,0.018,1197628.6,1197628.6,17690,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536128,248850.00
03/02/2019 09:15,2,0.252,ACTIVE,212.61,335.44,60.017,1551536104,"201051344000867","174011545737251",29.20,-2.50,0,329.73,340.85,7.5,5.3,0.018,1197723.9,1197723.9,41610,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536129,248851.00
03/02/2019 09:15,2,0.271,ACTIVE,213.06,337.84,59.996,1551536104,"201051344000633","174011545737251",28.77,-3.00,0,330.63,343.55,7.9,5.7,0.013,1197791.2,1197791.2,41665,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536131,248852.00
03/02/2019 09:15,2,0.291,ACTIVE,211.25,333.03,59.985,1551536104,"201051344000955","174011545737251",29.48,-2.00,0,328.22,340.55,8.7,6.5,0.022,1217072.6,1217072.6,17715,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536132,248853.00
03/02/2019 09:15,2,0.285,ACTIVE,212.38,335.74,60.038,1551536104,"201051344000648","174011545737251",30.20,-5.00,0,330.63,346.56,8.8,6.5,0.022,1209693.4,1209693.4,41170,0,0,0,L,1122011218,1,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536133,248854.00
03/02/2019 09:15,2,0.250,ACTIVE,212.83,336.34,59.985,1551536104,"201051344000645","174011545737251",30.20,-3.00,0,331.53,345.06,7.7,5.5,0.027,1214650.3,1214650.3,41128,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536134,248855.00
03/02/2019 09:15,2,0.271,ACTIVE,212.38,335.74,60.006,1551536104,"201051344000569","174011545737251",30.61,-3.50,0,331.53,353.17,8.4,6.2,0.022,1231144.0,1231144.0,9358,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536135,248856.00
03/02/2019 09:15,2,0.311,ACTIVE,212.61,339.04,60.006,1551536104,"179051228000119","174011545737251",30.10,-1.00,0,331.83,346.86,9.5,7.3,0.022,18744.7,18744.7,9421,0,0,0,L,46974696,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551536135,248857.00
03/02/2019 09:30,2,0.367,ACTIVE,212.61,348.06,60.001,1551537004,"201051344000579","174011545737251",32.16,-2.50,0,331.53,353.17,12.0,9.6,0.044,1228306.9,1228306.9,9797,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537005,248858.00
03/02/2019 09:30,2,0.359,ACTIVE,211.70,339.04,60.001,1551537004,"201051344001025","174011545737251",31.31,-2.50,0,327.62,356.78,11.5,9.2,0.053,1213124.4,1213124.4,17722,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537006,248859.00
03/02/2019 09:30,2,0.291,ACTIVE,211.93,334.24,60.006,1551537004,"201051344001093","174011545737251",28.09,-2.00,0,294.56,351.97,8.3,6.1,0.009,1198518.9,1198518.9,17733,0,0,0,L,1122011218,1,121.55,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537007,248860.00
03/02/2019 09:30,2,0.355,ACTIVE,212.38,350.17,60.001,1551537004,"201051344000458","174011545737251",32.48,-1.50,0,330.33,356.78,11.7,9.4,0.044,1214328.9,1214328.9,9549,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537008,248861.00
03/02/2019 09:30,2,0.352,ACTIVE,211.93,353.77,59.996,1551537004,"201051344000890","174011545737251",32.82,-1.50,0,327.92,357.98,11.7,9.4,0.044,1209227.1,1209227.1,17676,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537009,248862.00
03/02/2019 09:30,2,0.330,ALERT,212.38,337.24,60.033,1551537004,"201051344000988","174011545737251",19.98,-3.00,0,294.26,340.25,6.7,4.5,0.031,944475.4,944475.4,9900,0,0,0,L,1122011218,1,120.88,121.78,0002,-6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537011,248863.00
03/02/2019 09:30,2,0.381,ACTIVE,212.38,335.74,60.001,1551537004,"201051344000582","174011545737251",30.71,-3.50,0,328.52,351.37,11.9,9.5,0.044,1188872.9,1188872.9,17645,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537012,248864.00
03/02/2019 09:30,2,0.326,ACTIVE,212.38,345.36,60.006,1551537004,"201051344000868","174011545737251",31.89,-3.50,0,330.03,348.96,10.6,8.3,0.044,1199411.9,1199411.9,41584,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537012,248865.00
03/02/2019 09:30,2,0.371,ACTIVE,213.06,338.14,59.959,1551537004,"201051344000576","174011545737251",30.79,-3.50,0,330.93,342.95,11.6,9.3,0.049,1217328.2,1217328.2,13624,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537013,248866.00
03/02/2019 09:30,2,0.326,ACTIVE,212.61,336.94,60.033,1551537004,"201051344001158","174011545737251",30.53,-3.50,0,330.03,340.85,10.1,7.8,0.049,1193944.7,1193944.7,9853,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537015,248867.00
03/02/2019 09:30,2,0.332,ACTIVE,212.16,352.57,59.996,1551537004,"201051344000917","174011545737251",32.60,-1.00,0,327.62,357.68,11.0,8.7,0.044,1206372.9,1206372.9,17512,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537015,248868.00
03/02/2019 09:30,2,0.428,ALERT,212.16,334.24,60.001,1551537004,"201051344000417","174011545737251",19.90,-2.00,0,294.56,337.84,8.6,6.4,0.031,976696.4,976696.4,17758,0,0,0,L,1122011218,1,121.55,121.33,0002,-4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537017,248869.00
03/02/2019 09:30,2,0.332,ACTIVE,212.16,352.27,60.001,1551537004,"201051344000685","174011545737251",32.62,-2.50,0,327.62,356.78,11.0,8.7,0.044,1210895.3,1210895.3,17726,0,0,0,L,1122011218,1,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537018,248870.00
03/02/2019 09:30,2,0.375,ACTIVE,211.93,335.74,60.001,1551537004,"201051344000651","174011545737251",30.89,-3.00,0,328.52,340.25,11.8,9.4,0.044,1203984.0,1203984.0,17710,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537019,248871.00
03/02/2019 09:30,2,0.318,ACTIVE,212.16,349.86,60.049,1551537004,"201051344000594","174011545737251",32.36,-2.50,0,327.62,356.48,10.5,8.2,0.040,1218833.9,1218833.9,41541,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537020,248872.00
03/02/2019 09:30,2,0.350,ACTIVE,212.61,348.66,60.001,1551537004,"201051344000469","174011545737251",32.28,-4.00,0,328.52,353.47,11.4,9.1,0.035,1200850.9,1200850.9,9835,0,0,0,L,1122011218,1,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537021,248873.00
03/02/2019 09:30,2,0.312,ACTIVE,211.93,351.07,59.996,1551537004,"201051344000585","174011545737251",32.44,-1.50,0,328.52,356.18,10.3,8.0,0.044,1218761.4,1218761.4,17761,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537022,248874.00
03/02/2019 09:30,2,0.361,ACTIVE,213.06,339.34,60.001,1551537004,"201051344000853","174011545737251",31.25,-3.00,0,331.83,354.07,11.5,9.1,0.053,1221447.7,1221447.7,9435,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537023,248875.00
03/02/2019 09:30,2,0.355,ACTIVE,211.93,335.14,59.990,1551537004,"201051344001145","174011545737251",30.53,-2.00,0,330.03,352.27,11.0,8.7,0.053,1219082.1,1219082.1,17675,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537024,248876.00
03/02/2019 09:30,2,0.377,ACTIVE,211.93,335.74,59.990,1551537004,"201051344000438","174011545737251",30.87,-2.00,0,328.82,348.06,11.8,9.5,0.044,1212280.0,1212280.0,17723,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537025,248877.00
03/02/2019 09:30,2,0.309,ACTIVE,211.48,350.47,60.001,1551537004,"201051344001135","174011545737251",32.46,-1.50,0,327.62,355.28,10.2,7.9,0.040,1199713.2,1199713.2,17679,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537026,248878.00
03/02/2019 09:30,2,0.365,ACTIVE,212.38,336.64,59.990,1551537004,"201051344000983","174011545737251",30.93,-3.00,0,330.03,353.47,11.5,9.2,0.057,1219799.2,1219799.2,9442,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537027,248879.00
03/02/2019 09:30,2,0.342,ACTIVE,211.93,345.96,60.033,1551537004,"201051344001203","174011545737251",32.07,-3.00,0,329.73,352.57,11.2,8.8,0.053,1208884.1,1208884.1,17722,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537028,248880.00
03/02/2019 09:30,2,0.367,ACTIVE,211.93,334.54,60.006,1551537004,"201051344001230","174011545737251",29.90,-2.00,0,327.32,340.85,11.2,8.8,0.053,1203799.9,1203799.9,17530,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537029,248881.00
03/02/2019 09:30,2,0.305,ACTIVE,211.48,348.36,60.012,1551537004,"201051344000646","174011545737251",32.22,-2.00,0,327.02,352.87,10.0,7.7,0.040,1197630.0,1197630.0,17691,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537030,248882.00
03/02/2019 09:30,2,0.334,ACTIVE,212.61,335.74,60.001,1551537004,"201051344000867","174011545737251",30.65,-2.00,0,330.03,340.85,10.4,8.1,0.040,1197725.3,1197725.3,41611,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537032,248883.00
03/02/2019 09:30,2,0.350,ACTIVE,213.06,338.44,60.006,1551537004,"201051344000633","174011545737251",30.43,-2.50,0,328.82,352.57,10.8,8.5,0.040,1197792.8,1197792.8,41666,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537032,248884.00
03/02/2019 09:30,2,0.379,ACTIVE,211.48,334.24,60.001,1551537004,"201051344000955","174011545737251",30.57,-1.50,0,327.32,338.74,11.8,9.5,0.049,1217074.4,1217074.4,17716,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537033,248885.00
03/02/2019 09:30,2,0.379,ACTIVE,212.16,336.34,59.996,1551537004,"201051344000648","174011545737251",30.95,-4.00,0,330.93,358.28,11.9,9.6,0.053,1209695.2,1209695.2,41171,0,0,0,L,1122011218,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537034,248886.00
03/02/2019 09:30,2,0.344,ACTIVE,212.83,339.04,60.028,1551537004,"201051344000645","174011545737251",31.29,-3.00,0,331.23,345.66,10.9,8.6,0.049,1214651.9,1214651.9,41129,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537035,248887.00
03/02/2019 09:30,2,0.352,ACTIVE,212.38,357.68,60.028,1551537004,"201051344000569","174011545737251",33.22,-3.00,0,330.33,363.09,11.9,9.6,0.053,1231145.8,1231145.8,9359,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537036,248888.00
03/02/2019 09:30,2,0.410,ACTIVE,212.61,339.65,60.001,1551537004,"179051228000119","174011545737251",31.37,-0.50,0,330.33,347.16,13.1,10.7,0.053,18746.8,18746.8,9422,0,0,0,L,46974696,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537037,248889.00
03/02/2019 09:45,2,0.469,ACTIVE,212.38,355.58,59.990,1551537904,"201051344000579","174011545737251",32.94,-1.50,0,331.83,367.90,15.7,13.2,0.071,1228309.7,1228309.7,9798,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537905,248890.00
03/02/2019 09:45,2,0.486,ACTIVE,211.70,336.04,59.990,1551537904,"201051344001025","174011545737251",30.89,-1.50,0,328.22,355.88,15.2,12.7,0.093,1213127.2,1213127.2,17723,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537906,248891.00
03/02/2019 09:45,2,0.330,ACTIVE,211.70,335.14,59.996,1551537904,"201051344001093","174011545737251",30.63,-1.00,0,321.01,353.17,10.3,8.0,0.035,1198520.7,1198520.7,17734,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537907,248892.00
03/02/2019 09:45,2,0.516,ACTIVE,212.38,336.64,59.990,1551537904,"201051344000458","174011545737251",30.67,-1.00,0,331.53,357.08,16.0,13.5,0.093,1214331.8,1214331.8,9550,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537908,248893.00
03/02/2019 09:45,2,0.508,ACTIVE,211.70,337.24,59.964,1551537904,"201051344000890","174011545737251",30.99,-1.00,0,328.22,361.29,15.9,13.5,0.088,1209230.0,1209230.0,17677,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537909,248894.00
03/02/2019 09:45,2,0.422,ACTIVE,212.16,337.24,60.001,1551537904,"201051344000988","174011545737251",20.81,-2.50,0,328.22,343.25,8.9,6.7,0.049,944476.8,944476.8,9902,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537910,248895.00
03/02/2019 09:45,2,0.502,ACTIVE,212.16,336.64,59.990,1551537904,"201051344000582","174011545737251",30.73,-2.50,0,328.22,354.37,15.7,13.2,0.084,1188875.7,1188875.7,17646,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537911,248896.00
03/02/2019 09:45,2,0.451,ACTIVE,212.16,339.65,60.006,1551537904,"201051344000868","174011545737251",31.21,-3.50,0,331.83,358.58,14.3,11.9,0.080,1199414.5,1199414.5,41585,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537912,248897.00
03/02/2019 09:45,2,0.471,ACTIVE,212.83,345.66,60.017,1551537904,"201051344000576","174011545737251",31.85,-3.00,0,330.93,355.58,15.2,12.7,0.080,1217331.0,1217331.0,13625,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537913,248898.00
03/02/2019 09:45,2,0.428,ACTIVE,212.38,339.04,59.964,1551537904,"201051344001158","174011545737251",31.13,-3.00,0,330.03,355.28,13.5,11.1,0.075,1193947.1,1193947.1,9854,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537914,248899.00
03/02/2019 09:45,2,0.510,ACTIVE,211.93,337.84,59.990,1551537904,"201051344000917","174011545737251",29.64,-0.50,0,329.13,359.18,15.3,12.9,0.093,1206375.7,1206375.7,17513,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537915,248900.00
03/02/2019 09:45,2,0.506,ACTIVE,211.93,335.14,60.006,1551537904,"201051344000417","174011545737251",20.75,-1.00,0,328.52,340.55,10.7,8.4,0.040,976698.3,976698.3,17760,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537915,248901.00
03/02/2019 09:45,2,0.496,ACTIVE,211.93,337.24,60.001,1551537904,"201051344000685","174011545737251",29.58,-1.50,0,329.73,360.08,14.9,12.4,0.088,1210898.0,1210898.0,17727,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537916,248902.00
03/02/2019 09:45,2,0.490,ACTIVE,211.93,337.84,60.001,1551537904,"201051344000651","174011545737251",30.95,-2.50,0,329.13,350.47,15.3,12.9,0.080,1203986.9,1203986.9,17711,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537917,248903.00
03/02/2019 09:45,2,0.449,ACTIVE,211.93,337.84,59.975,1551537904,"201051344000594","174011545737251",30.93,-1.50,0,329.13,359.78,14.1,11.7,0.071,1218836.4,1218836.4,41542,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537918,248904.00
03/02/2019 09:45,2,0.398,ACTIVE,212.38,362.49,60.022,1551537904,"201051344000469","174011545737251",33.58,-4.00,0,331.23,369.10,13.6,11.2,0.066,1200853.5,1200853.5,9836,0,0,0,L,1122011218,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537919,248905.00
03/02/2019 09:45,2,0.453,ACTIVE,212.16,338.44,60.001,1551537904,"201051344000585","174011545737251",30.97,-1.00,0,328.82,357.68,14.2,11.8,0.084,1218764.0,1218764.0,17762,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537920,248906.00
03/02/2019 09:45,2,0.457,ACTIVE,213.06,351.97,59.996,1551537904,"201051344000853","174011545737251",32.50,-3.00,0,331.83,367.30,15.1,12.6,0.084,1221450.4,1221450.4,9436,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537921,248907.00
03/02/2019 09:45,2,0.459,ACTIVE,212.16,339.95,59.964,1551537904,"201051344001145","174011545737251",31.25,-1.50,0,329.43,362.49,14.6,12.2,0.075,1219084.7,1219084.7,17676,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537922,248908.00
03/02/2019 09:45,2,0.494,ACTIVE,211.93,336.34,59.985,1551537904,"201051344000438","174011545737251",29.22,-1.00,0,328.22,356.48,14.7,12.2,0.075,1212282.8,1212282.8,17724,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537923,248909.00
03/02/2019 09:45,2,0.447,ACTIVE,211.48,334.54,59.996,1551537904,"201051344001135","174011545737251",30.14,-1.00,0,328.82,359.18,13.7,11.3,0.071,1199715.7,1199715.7,17680,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537924,248910.00
03/02/2019 09:45,2,0.469,ACTIVE,212.38,340.25,60.001,1551537904,"201051344000983","174011545737251",31.27,-2.50,0,330.93,360.38,14.8,12.4,0.093,1219801.9,1219801.9,9443,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537925,248911.00
03/02/2019 09:45,2,0.471,ACTIVE,211.93,339.04,60.001,1551537904,"201051344001203","174011545737251",31.17,-2.00,0,329.73,363.69,14.9,12.5,0.080,1208886.8,1208886.8,17723,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537926,248912.00
03/02/2019 09:45,2,0.471,ACTIVE,211.70,337.24,59.990,1551537904,"201051344001230","174011545737251",30.97,-1.50,0,327.92,356.18,14.8,12.4,0.088,1203802.6,1203802.6,17531,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537927,248913.00
03/02/2019 09:45,2,0.428,ACTIVE,211.48,336.94,59.990,1551537904,"201051344000646","174011545737251",30.99,-1.00,0,329.13,358.58,13.5,11.1,0.071,1197632.4,1197632.4,17692,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537927,248914.00
03/02/2019 09:45,2,0.434,ACTIVE,212.61,336.34,60.001,1551537904,"201051344000867","174011545737251",30.38,-2.00,0,330.03,351.97,13.4,11.0,0.066,1197727.8,1197727.8,41612,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537928,248915.00
03/02/2019 09:45,2,0.436,ACTIVE,212.83,338.74,60.028,1551537904,"201051344000633","174011545737251",31.05,-2.00,0,330.93,353.17,13.7,11.3,0.071,1197795.4,1197795.4,41667,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537930,248916.00
03/02/2019 09:45,2,0.479,ACTIVE,211.25,336.04,59.943,1551537904,"201051344000955","174011545737251",30.75,-0.50,0,327.92,351.97,14.9,12.5,0.080,1217077.2,1217077.2,17717,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537931,248917.00
03/02/2019 09:45,2,0.490,ACTIVE,212.38,336.94,59.975,1551537904,"201051344000648","174011545737251",30.57,-3.50,0,330.63,357.98,15.2,12.7,0.080,1209698.0,1209698.0,41172,0,0,0,L,1122011218,1,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537932,248918.00
03/02/2019 09:45,2,0.432,ACTIVE,212.61,343.85,60.022,1551537904,"201051344000645","174011545737251",31.71,-2.50,0,333.33,357.08,13.9,11.5,0.071,1214654.5,1214654.5,41130,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537933,248919.00
03/02/2019 09:45,2,0.455,ACTIVE,212.38,347.76,60.012,1551537904,"201051344000569","174011545737251",31.99,-2.50,0,331.23,370.00,14.8,12.4,0.080,1231148.6,1231148.6,9360,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537934,248920.00
03/02/2019 09:45,2,0.484,ACTIVE,212.61,343.25,60.033,1551537904,"179051228000119","174011545737251",31.79,0.00,0,331.83,360.99,15.6,13.1,0.071,18749.8,18749.8,9423,0,0,0,L,46974696,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551537935,248921.00
03/02/2019 10:00,2,0.404,ACTIVE,212.16,357.38,60.012,1551538804,"201051344000579","174011545737251",33.18,-0.50,0,331.23,366.70,13.7,11.3,0.062,1228312.6,1228312.6,9799,0,0,0,L,1122011218,1,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538806,248922.00
03/02/2019 10:00,2,0.441,ACTIVE,211.03,334.24,60.017,1551538804,"201051344001025","174011545737251",29.82,-1.00,0,328.52,351.67,13.4,11.0,0.075,1213130.0,1213130.0,17724,0,0,0,L,1122011218,1,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538806,248923.00
03/02/2019 10:00,2,0.307,ACTIVE,211.25,333.93,60.012,1551538804,"201051344001093","174011545737251",30.30,-1.00,0,328.82,350.17,9.4,7.2,0.027,1198522.5,1198522.5,17735,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538807,248924.00
03/02/2019 10:00,2,0.463,ACTIVE,211.93,335.14,60.022,1551538804,"201051344000458","174011545737251",30.16,-1.00,0,329.73,354.07,14.1,11.7,0.075,1214334.9,1214334.9,9551,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538808,248925.00
03/02/2019 10:00,2,0.467,ACTIVE,211.03,334.54,60.012,1551538804,"201051344000890","174011545737251",30.10,-0.50,0,327.92,351.07,14.3,11.8,0.071,1209233.0,1209233.0,17678,0,0,0,L,1122011218,1,121.33,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538809,248926.00
03/02/2019 10:00,2,0.393,ACTIVE,211.93,336.04,60.012,1551538804,"201051344000988","174011545737251",20.04,-2.00,0,329.13,343.55,8.0,5.8,0.044,944478.3,944478.3,9903,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538810,248927.00
03/02/2019 10:00,2,0.443,ACTIVE,211.70,335.74,60.038,1551538804,"201051344000582","174011545737251",30.65,-2.00,0,329.43,353.17,13.8,11.4,0.062,1188878.7,1188878.7,17647,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538811,248928.00
03/02/2019 10:00,2,0.393,ACTIVE,211.93,342.95,60.012,1551538804,"201051344000868","174011545737251",31.65,-3.00,0,330.93,357.98,12.6,10.2,0.062,1199417.1,1199417.1,41586,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538812,248929.00
03/02/2019 10:00,2,0.432,ACTIVE,212.61,337.54,60.049,1551538804,"201051344000576","174011545737251",31.01,-3.00,0,330.63,354.07,13.6,11.2,0.071,1217333.8,1217333.8,13626,0,0,0,L,1122011218,1,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538813,248930.00
03/02/2019 10:00,2,0.387,ACTIVE,212.16,335.44,59.985,1551538804,"201051344001158","174011545737251",30.53,-2.50,0,330.63,353.47,12.0,9.7,0.062,1193949.6,1193949.6,9855,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538814,248931.00
03/02/2019 10:00,2,0.451,ACTIVE,211.48,336.34,60.049,1551538804,"201051344000917","174011545737251",29.94,-0.50,0,327.92,351.97,13.7,11.3,0.066,1206378.6,1206378.6,17514,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538815,248932.00
03/02/2019 10:00,2,0.490,ACTIVE,211.48,334.24,60.017,1551538804,"201051344000417","174011545737251",20.12,-1.00,0,327.62,340.55,10.0,7.7,0.035,976700.3,976700.3,17761,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538816,248933.00
03/02/2019 10:00,2,0.428,ACTIVE,211.48,338.14,60.012,1551538804,"201051344000685","174011545737251",31.05,-1.50,0,327.92,348.66,13.5,11.1,0.071,1210900.9,1210900.9,17728,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538817,248934.00
03/02/2019 10:00,2,0.439,ACTIVE,211.25,334.84,60.017,1551538804,"201051344000651","174011545737251",30.75,-2.00,0,329.13,349.86,13.8,11.4,0.071,1203989.8,1203989.8,17712,0,0,0,L,1122011218,1,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538818,248935.00
