ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 10:00,2,0.398,ACTIVE,211.70,336.94,60.022,1551538804,"201051344000594","174011545737251",30.93,-1.50,0,328.52,352.27,12.5,10.2,0.057,1218839.1,1218839.1,41543,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538819,248936.00
03/02/2019 10:00,2,0.375,ACTIVE,212.16,357.08,60.012,1551538804,"201051344000469","174011545737251",33.08,-3.00,0,329.73,366.40,12.7,10.3,0.053,1200856.2,1200856.2,9837,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538820,248937.00
03/02/2019 10:00,2,0.414,ACTIVE,211.48,336.04,60.017,1551538804,"201051344000585","174011545737251",30.24,-0.50,0,328.82,350.17,12.7,10.3,0.066,1218766.7,1218766.7,17763,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538821,248938.00
03/02/2019 10:00,2,0.412,ACTIVE,212.83,350.77,60.022,1551538804,"201051344000853","174011545737251",32.42,-2.00,0,332.43,364.29,13.6,11.2,0.071,1221453.3,1221453.3,9437,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538822,248939.00
03/02/2019 10:00,2,0.428,ACTIVE,211.48,336.04,60.012,1551538804,"201051344001145","174011545737251",29.90,-2.00,0,330.93,357.08,13.0,10.6,0.080,1219087.5,1219087.5,17677,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538823,248940.00
03/02/2019 10:00,2,0.439,ACTIVE,211.48,335.74,60.006,1551538804,"201051344000438","174011545737251",30.83,-1.00,0,327.62,354.07,13.8,11.4,0.062,1212285.7,1212285.7,17725,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538823,248941.00
03/02/2019 10:00,2,0.406,ACTIVE,211.03,333.63,60.006,1551538804,"201051344001135","174011545737251",30.30,-0.50,0,327.62,351.07,12.5,10.2,0.066,1199718.3,1199718.3,17681,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538824,248942.00
03/02/2019 10:00,2,0.428,ACTIVE,211.93,339.65,59.969,1551538804,"201051344000983","174011545737251",31.31,-2.00,0,329.13,356.48,13.6,11.2,0.075,1219804.8,1219804.8,9444,0,0,0,L,1122011218,1,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538825,248943.00
03/02/2019 10:00,2,0.379,ACTIVE,211.25,351.67,60.012,1551538804,"201051344001203","174011545737251",32.64,-1.50,0,329.43,360.08,12.6,10.3,0.057,1208889.5,1208889.5,17724,0,0,0,L,1122011218,1,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538826,248944.00
03/02/2019 10:00,2,0.389,ACTIVE,210.57,348.36,60.033,1551538804,"201051344001230","174011545737251",32.16,-1.00,0,327.92,358.58,12.7,10.3,0.066,1203805.3,1203805.3,17532,0,0,0,L,1122011218,1,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538827,248945.00
03/02/2019 10:00,2,0.400,ACTIVE,210.80,334.54,60.043,1551538804,"201051344000646","174011545737251",30.26,-1.00,0,329.43,348.06,12.3,9.9,0.062,1197635.0,1197635.0,17693,0,0,0,L,1122011218,1,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538828,248946.00
03/02/2019 10:00,2,0.387,ACTIVE,212.16,334.84,59.996,1551538804,"201051344000867","174011545737251",30.83,-1.50,0,330.03,349.86,12.1,9.8,0.053,1197730.3,1197730.3,41613,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538829,248947.00
03/02/2019 10:00,2,0.387,ACTIVE,212.38,341.15,60.006,1551538804,"201051344000633","174011545737251",31.41,-2.00,0,329.43,352.27,12.4,10.0,0.062,1197797.9,1197797.9,41668,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538830,248948.00
03/02/2019 10:00,2,0.443,ACTIVE,210.80,334.24,59.990,1551538804,"201051344000955","174011545737251",30.26,-0.50,0,327.62,349.56,13.6,11.2,0.066,1217080.1,1217080.1,17718,0,0,0,L,1122011218,1,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538832,248949.00
03/02/2019 10:00,2,0.449,ACTIVE,211.93,336.04,60.012,1551538804,"201051344000648","174011545737251",30.83,-3.50,0,330.63,353.17,14.1,11.6,0.071,1209701.0,1209701.0,41173,0,0,0,L,1122011218,1,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538833,248950.00
03/02/2019 10:00,2,0.402,ACTIVE,212.38,336.94,60.012,1551538804,"201051344000645","174011545737251",31.05,-2.00,0,330.93,355.28,12.7,10.3,0.053,1214657.1,1214657.1,41131,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538833,248951.00
03/02/2019 10:00,2,0.412,ACTIVE,211.93,357.98,60.022,1551538804,"201051344000569","174011545737251",33.18,-2.00,0,330.63,366.40,13.8,11.4,0.075,1231151.6,1231151.6,9361,0,0,0,L,1122011218,1,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538835,248952.00
03/02/2019 10:00,2,0.441,ACTIVE,212.16,350.47,59.969,1551538804,"179051228000119","174011545737251",32.54,0.00,0,332.73,359.78,14.7,12.2,0.062,18752.9,18752.9,9424,0,0,0,L,46974696,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551538835,248953.00
03/02/2019 10:15,2,0.525,ACTIVE,212.83,358.88,60.033,1551539704,"201051344000579","174011545737251",33.28,-0.50,0,331.53,371.51,17.7,15.2,0.097,1228316.0,1228316.0,9800,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539705,248954.00
03/02/2019 10:15,2,0.564,ACTIVE,211.48,339.65,60.017,1551539704,"201051344001025","174011545737251",31.15,-0.50,0,328.22,357.98,17.8,15.3,0.115,1213133.4,1213133.4,17725,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539706,248955.00
03/02/2019 10:15,2,0.350,ACTIVE,211.70,348.66,60.017,1551539704,"201051344001093","174011545737251",32.30,-0.50,0,327.92,356.18,11.4,9.1,0.040,1198524.5,1198524.5,17736,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539707,248956.00
03/02/2019 10:15,2,0.582,ACTIVE,212.38,345.36,60.017,1551539704,"201051344000458","174011545737251",31.73,-0.50,0,327.62,361.59,18.8,16.2,0.115,1214338.4,1214338.4,9552,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539708,248957.00
03/02/2019 10:15,2,0.590,ACTIVE,211.48,336.64,60.012,1551539704,"201051344000890","174011545737251",30.79,0.00,0,327.32,362.49,18.5,15.9,0.110,1209236.6,1209236.6,17679,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539709,248958.00
03/02/2019 10:15,2,0.496,ACTIVE,212.38,337.84,60.028,1551539704,"201051344000988","174011545737251",20.42,-2.00,0,327.92,343.25,10.3,8.0,0.066,944480.0,944480.0,9904,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539710,248959.00
03/02/2019 10:15,2,0.545,ACTIVE,212.16,352.27,60.028,1551539704,"201051344000582","174011545737251",32.30,-1.50,0,328.22,361.59,17.9,15.4,0.110,1188882.1,1188882.1,17648,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539711,248960.00
03/02/2019 10:15,2,0.527,ACTIVE,212.38,343.85,59.985,1551539704,"201051344000868","174011545737251",31.53,-3.00,0,330.93,362.79,16.9,14.4,0.097,1199420.2,1199420.2,41587,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539712,248961.00
03/02/2019 10:15,2,0.555,ACTIVE,213.06,340.85,60.033,1551539704,"201051344000576","174011545737251",31.21,-3.00,0,330.93,362.19,17.6,15.1,0.102,1217337.1,1217337.1,13627,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539713,248962.00
03/02/2019 10:15,2,0.504,ACTIVE,212.61,340.55,60.022,1551539704,"201051344001158","174011545737251",31.33,-2.50,0,328.22,359.78,16.0,13.5,0.102,1193952.5,1193952.5,9856,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539714,248963.00
03/02/2019 10:15,2,0.580,ACTIVE,211.70,339.65,60.012,1551539704,"201051344000917","174011545737251",31.03,0.00,0,326.42,360.69,18.3,15.7,0.119,1206382.0,1206382.0,17515,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539716,248964.00
03/02/2019 10:15,2,0.580,ACTIVE,211.70,335.14,60.017,1551539704,"201051344000417","174011545737251",20.50,-0.50,0,327.92,341.45,12.1,9.7,0.062,976702.5,976702.5,17762,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539717,248965.00
03/02/2019 10:15,2,0.564,ACTIVE,211.93,338.14,60.017,1551539704,"201051344000685","174011545737251",30.95,-1.00,0,328.22,360.99,17.8,15.2,0.110,1210904.2,1210904.2,17729,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539718,248966.00
03/02/2019 10:15,2,0.574,ACTIVE,211.70,338.14,59.996,1551539704,"201051344000651","174011545737251",30.91,-1.50,0,328.22,356.18,18.0,15.4,0.102,1203993.2,1203993.2,17713,0,0,0,L,1122011218,1,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539719,248967.00
03/02/2019 10:15,2,0.510,ACTIVE,212.16,349.56,60.017,1551539704,"201051344000594","174011545737251",32.12,-1.00,0,327.62,362.19,16.6,14.1,0.088,1218842.2,1218842.2,41544,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539720,248968.00
03/02/2019 10:15,2,0.494,ACTIVE,212.61,352.87,60.017,1551539704,"201051344000469","174011545737251",32.46,-3.50,0,330.03,367.90,16.3,13.8,0.088,1200859.3,1200859.3,9838,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539721,248969.00
03/02/2019 10:15,2,0.535,ACTIVE,211.70,338.44,60.012,1551539704,"201051344000585","174011545737251",30.97,0.00,0,328.22,358.88,16.8,14.3,0.106,1218769.8,1218769.8,17764,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539722,248970.00
03/02/2019 10:15,2,0.547,ACTIVE,213.06,350.17,60.017,1551539704,"201051344000853","174011545737251",32.26,-2.00,0,332.73,367.90,17.9,15.3,0.097,1221456.7,1221456.7,9438,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539723,248971.00
03/02/2019 10:15,2,0.543,ACTIVE,211.70,346.56,59.980,1551539704,"201051344001145","174011545737251",31.87,-1.00,0,329.43,362.49,17.6,15.0,0.110,1219090.8,1219090.8,17678,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539724,248972.00
03/02/2019 10:15,2,0.562,ACTIVE,211.93,339.34,59.990,1551539704,"201051344000438","174011545737251",31.11,-0.50,0,328.82,360.08,17.8,15.2,0.102,1212289.1,1212289.1,17726,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539725,248973.00
03/02/2019 10:15,2,0.533,ACTIVE,211.48,335.44,60.043,1551539704,"201051344001135","174011545737251",30.43,0.00,0,327.62,358.88,16.5,14.0,0.097,1199721.3,1199721.3,17682,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539726,248974.00
03/02/2019 10:15,2,0.557,ACTIVE,212.38,349.26,59.980,1551539704,"201051344000983","174011545737251",32.12,-2.00,0,330.03,361.29,18.1,15.6,0.119,1219808.2,1219808.2,9445,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539726,248975.00
03/02/2019 10:15,2,0.549,ACTIVE,211.70,345.66,60.022,1551539704,"201051344001203","174011545737251",31.83,-1.00,0,330.33,363.99,17.8,15.3,0.119,1208892.8,1208892.8,17725,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539727,248976.00
03/02/2019 10:15,2,0.570,ACTIVE,211.48,335.44,60.001,1551539704,"201051344001230","174011545737251",30.28,-0.50,0,328.82,359.18,17.5,14.9,0.106,1203808.6,1203808.6,17533,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539728,248977.00
03/02/2019 10:15,2,0.498,ACTIVE,211.25,346.26,60.012,1551539704,"201051344000646","174011545737251",31.85,-0.50,0,327.62,357.38,16.1,13.6,0.093,1197638.0,1197638.0,17694,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539729,248978.00
03/02/2019 10:15,2,0.498,ACTIVE,212.83,345.36,60.017,1551539704,"201051344000867","174011545737251",31.85,-1.50,0,328.22,355.28,16.1,13.6,0.088,1197733.3,1197733.3,41614,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539731,248979.00
03/02/2019 10:15,2,0.512,ACTIVE,213.06,341.45,60.017,1551539704,"201051344000633","174011545737251",31.39,-1.50,0,331.83,358.28,16.3,13.8,0.097,1197801.0,1197801.0,41669,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539732,248980.00
03/02/2019 10:15,2,0.572,ACTIVE,211.25,335.44,60.028,1551539704,"201051344000955","174011545737251",30.34,0.00,0,327.02,358.88,17.6,15.1,0.106,1217083.5,1217083.5,17719,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539733,248981.00
03/02/2019 10:15,2,0.586,ACTIVE,212.38,339.04,59.990,1551539704,"201051344000648","174011545737251",31.11,-3.00,0,330.03,358.58,18.5,15.9,0.110,1209704.6,1209704.6,41174,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539734,248982.00
03/02/2019 10:15,2,0.529,ACTIVE,212.83,347.16,60.049,1551539704,"201051344000645","174011545737251",31.99,-2.00,0,331.53,358.58,17.2,14.7,0.102,1214660.3,1214660.3,41132,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539734,248983.00
03/02/2019 10:15,2,0.547,ACTIVE,212.61,357.68,59.969,1551539704,"201051344000569","174011545737251",32.98,-2.00,0,329.73,375.41,18.3,15.7,0.110,1231155.1,1231155.1,9362,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539735,248984.00
03/02/2019 10:15,2,0.578,ACTIVE,212.83,351.67,60.017,1551539704,"179051228000119","174011545737251",32.48,0.50,0,334.24,360.99,19.1,16.5,0.102,18756.6,18756.6,9425,0,0,0,L,46974696,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551539737,248985.00
03/02/2019 10:30,2,0.689,ACTIVE,212.83,362.49,60.028,1551540604,"201051344000579","174011545737251",33.46,-0.50,0,330.93,373.61,23.4,20.7,0.146,1228320.1,1228320.1,9801,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540605,248986.00
03/02/2019 10:30,2,0.738,ACTIVE,211.70,342.05,60.038,1551540604,"201051344001025","174011545737251",31.29,0.00,0,327.92,360.99,23.5,20.7,0.168,1213137.5,1213137.5,17726,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540606,248987.00
03/02/2019 10:30,2,0.402,ACTIVE,211.93,369.10,60.043,1551540604,"201051344001093","174011545737251",34.43,0.00,0,328.52,374.81,14.2,11.7,0.053,1198526.9,1198526.9,17737,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540607,248988.00
03/02/2019 10:30,2,0.770,ACTIVE,212.61,352.27,60.059,1551540604,"201051344000458","174011545737251",32.30,-0.50,0,329.43,366.70,25.2,22.4,0.177,1214342.8,1214342.8,9553,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540608,248989.00
03/02/2019 10:30,2,0.744,ACTIVE,211.70,353.77,60.038,1551540604,"201051344000890","174011545737251",32.40,0.50,0,327.92,365.49,24.5,21.7,0.159,1209240.9,1209240.9,17680,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540609,248990.00
03/02/2019 10:30,2,0.666,ACTIVE,212.61,340.55,60.043,1551540604,"201051344000988","174011545737251",20.89,-2.00,0,329.73,345.96,14.1,11.7,0.102,944482.2,944482.2,9905,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540610,248991.00
03/02/2019 10:30,2,0.750,ACTIVE,212.16,348.36,60.043,1551540604,"201051344000582","174011545737251",31.77,-1.50,0,328.22,364.89,24.1,21.4,0.164,1188886.4,1188886.4,17649,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540611,248992.00
03/02/2019 10:30,2,0.715,ACTIVE,212.38,348.36,60.043,1551540604,"201051344000868","174011545737251",31.87,-3.00,0,330.03,362.79,23.1,20.4,0.155,1199424.2,1199424.2,41588,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540612,248993.00
03/02/2019 10:30,2,0.725,ACTIVE,213.29,353.47,60.038,1551540604,"201051344000576","174011545737251",32.36,-2.50,0,330.63,363.99,23.8,21.0,0.155,1217341.0,1217341.0,13628,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540613,248994.00
03/02/2019 10:30,2,0.666,ACTIVE,212.83,352.57,60.049,1551540604,"201051344001158","174011545737251",32.36,-2.00,0,331.23,365.80,21.9,19.2,0.150,1193956.2,1193956.2,9857,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540614,248995.00
03/02/2019 10:30,2,0.768,ACTIVE,211.93,349.26,60.054,1551540604,"201051344000917","174011545737251",31.89,0.00,0,327.02,364.89,24.8,22.0,0.186,1206386.3,1206386.3,17516,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540615,248996.00
03/02/2019 10:30,2,0.746,ACTIVE,211.93,336.64,60.043,1551540604,"201051344000417","174011545737251",20.89,0.00,0,327.92,343.25,15.8,13.4,0.093,976705.1,976705.1,17763,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540616,248997.00
03/02/2019 10:30,2,0.713,ACTIVE,211.93,354.37,60.049,1551540604,"201051344000685","174011545737251",32.52,-0.50,0,327.92,363.69,23.6,20.8,0.168,1210908.3,1210908.3,17730,0,0,0,L,1122011218,1,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540617,248998.00
03/02/2019 10:30,2,0.754,ACTIVE,211.93,345.36,60.033,1551540604,"201051344000651","174011545737251",31.55,-1.00,0,328.22,359.18,24.1,21.4,0.164,1203997.4,1203997.4,17714,0,0,0,L,1122011218,1,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540617,248999.00
03/02/2019 10:30,2,0.678,ACTIVE,212.16,352.27,60.033,1551540604,"201051344000594","174011545737251",32.28,-0.50,0,328.22,362.49,22.2,19.5,0.146,1218846.0,1218846.0,41545,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540618,249000.00
03/02/2019 10:30,2,0.641,ACTIVE,212.83,362.79,60.043,1551540604,"201051344000469","174011545737251",33.48,-3.50,0,330.33,375.71,21.7,19.1,0.141,1200863.0,1200863.0,9839,0,0,0,L,1122011218,1,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540619,249001.00
03/02/2019 10:30,2,0.713,ACTIVE,211.93,342.65,60.043,1551540604,"201051344000585","174011545737251",31.23,0.50,0,328.52,359.48,22.6,19.9,0.150,1218773.7,1218773.7,17765,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540620,249002.00
03/02/2019 10:30,2,0.717,ACTIVE,213.06,363.69,60.028,1551540604,"201051344000853","174011545737251",33.46,-2.00,0,332.43,377.82,24.4,21.6,0.168,1221460.9,1221460.9,9439,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540621,249003.00
03/02/2019 10:30,2,0.740,ACTIVE,211.93,347.46,60.038,1551540604,"201051344001145","174011545737251",31.79,-0.50,0,330.33,361.89,23.9,21.1,0.168,1219094.9,1219094.9,17679,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540622,249004.00
03/02/2019 10:30,2,0.734,ACTIVE,211.93,346.26,60.049,1551540604,"201051344000438","174011545737251",31.69,0.00,0,329.13,362.19,23.6,20.9,0.150,1212293.2,1212293.2,17727,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540623,249005.00
03/02/2019 10:30,2,0.689,ACTIVE,211.48,348.06,60.028,1551540604,"201051344001135","174011545737251",31.87,0.50,0,328.22,363.39,22.3,19.6,0.150,1199725.2,1199725.2,17683,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540624,249006.00
03/02/2019 10:30,2,0.762,ACTIVE,212.61,352.57,60.065,1551540604,"201051344000983","174011545737251",32.22,-2.00,0,330.03,365.80,24.9,22.1,0.181,1219812.5,1219812.5,9446,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540625,249007.00
03/02/2019 10:30,2,0.734,ACTIVE,211.93,349.56,60.038,1551540604,"201051344001203","174011545737251",32.03,-1.00,0,329.13,367.60,23.9,21.1,0.172,1208896.9,1208896.9,17726,0,0,0,L,1122011218,1,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540626,249008.00
03/02/2019 10:30,2,0.748,ACTIVE,211.70,345.66,60.054,1551540604,"201051344001230","174011545737251",31.51,-0.50,0,327.32,362.49,23.9,21.1,0.164,1203812.8,1203812.8,17534,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540627,249009.00
03/02/2019 10:30,2,0.658,ACTIVE,211.48,354.07,60.033,1551540604,"201051344000646","174011545737251",32.42,0.50,0,328.52,363.09,21.7,19.0,0.155,1197641.7,1197641.7,17695,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540628,249010.00
03/02/2019 10:30,2,0.691,ACTIVE,212.83,344.45,60.033,1551540604,"201051344000867","174011545737251",31.55,-1.50,0,330.33,360.99,22.1,19.4,0.141,1197737.0,1197737.0,41615,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540629,249011.00
03/02/2019 10:30,2,0.678,ACTIVE,213.29,350.17,60.038,1551540604,"201051344000633","174011545737251",32.07,-1.50,0,330.93,360.69,22.1,19.4,0.146,1197804.8,1197804.8,41670,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540631,249012.00
03/02/2019 10:30,2,0.738,ACTIVE,211.48,345.36,60.028,1551540604,"201051344000955","174011545737251",31.55,0.50,0,327.62,359.18,23.6,20.9,0.164,1217087.6,1217087.6,17720,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540632,249013.00
03/02/2019 10:30,2,0.773,ACTIVE,212.61,347.46,59.996,1551540604,"201051344000648","174011545737251",31.81,-3.00,0,330.33,363.99,25.0,22.2,0.172,1209708.9,1209708.9,41175,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540633,249014.00
03/02/2019 10:30,2,0.711,ACTIVE,213.06,352.27,60.081,1551540604,"201051344000645","174011545737251",32.34,-2.00,0,331.23,364.89,23.3,20.6,0.155,1214664.4,1214664.4,41133,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540634,249015.00
03/02/2019 10:30,2,0.715,ACTIVE,212.61,367.90,60.043,1551540604,"201051344000569","174011545737251",33.97,-1.50,0,330.63,378.72,24.7,21.9,0.164,1231159.4,1231159.4,9363,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540634,249016.00
03/02/2019 10:30,2,0.770,ACTIVE,213.06,353.77,60.043,1551540604,"179051228000119","174011545737251",32.50,0.50,0,333.63,364.59,25.4,22.5,0.168,18761.1,18761.1,9426,0,0,0,L,46974696,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551540635,249017.00
03/02/2019 10:45,2,0.682,ACTIVE,212.83,364.59,59.990,1551541504,"201051344000579","174011545737251",33.66,0.00,0,329.43,374.81,23.3,20.6,0.146,1228324.0,1228324.0,9802,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541506,249018.00
03/02/2019 10:45,2,0.740,ACTIVE,211.48,345.36,60.012,1551541504,"201051344001025","174011545737251",31.63,0.50,0,328.82,359.48,23.7,21.0,0.159,1213141.4,1213141.4,17727,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541507,249019.00
03/02/2019 10:45,2,0.416,ACTIVE,211.93,370.00,60.033,1551541504,"201051344001093","174011545737251",34.39,0.00,0,328.22,378.42,14.5,12.1,0.049,1198529.2,1198529.2,17738,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541508,249020.00
03/02/2019 10:45,2,0.760,ACTIVE,212.61,353.47,60.033,1551541504,"201051344000458","174011545737251",32.44,-0.50,0,330.03,365.49,25.0,22.2,0.172,1214347.0,1214347.0,9554,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541508,249021.00
03/02/2019 10:45,2,0.750,ACTIVE,211.48,351.97,60.017,1551541504,"201051344000890","174011545737251",32.28,0.50,0,327.92,366.40,24.5,21.8,0.164,1209245.0,1209245.0,17681,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541509,249022.00
03/02/2019 10:45,2,0.656,ACTIVE,212.61,339.34,60.059,1551541504,"201051344000988","174011545737251",20.99,-2.00,0,318.91,348.96,14.0,11.6,0.088,944484.3,944484.3,9906,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541510,249023.00
03/02/2019 10:45,2,0.758,ACTIVE,212.16,345.06,60.022,1551541504,"201051344000582","174011545737251",31.53,-1.50,0,328.82,363.39,24.2,21.5,0.159,1188890.3,1188890.3,17650,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541511,249024.00
03/02/2019 10:45,2,0.699,ACTIVE,212.38,350.77,59.990,1551541504,"201051344000868","174011545737251",32.18,-3.00,0,329.73,363.39,22.8,20.1,0.155,1199427.9,1199427.9,41589,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541512,249025.00
03/02/2019 10:45,2,0.715,ACTIVE,212.83,354.37,59.985,1551541504,"201051344000576","174011545737251",32.46,-2.50,0,330.33,365.80,23.6,20.9,0.159,1217345.0,1217345.0,13629,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541513,249026.00
03/02/2019 10:45,2,0.662,ACTIVE,212.83,351.37,60.028,1551541504,"201051344001158","174011545737251",32.26,-2.00,0,329.73,364.59,21.7,19.0,0.150,1193959.6,1193959.6,9858,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541514,249027.00
03/02/2019 10:45,2,0.783,ACTIVE,211.93,343.85,59.996,1551541504,"201051344000917","174011545737251",31.33,0.50,0,327.92,365.19,24.9,22.1,0.172,1206390.3,1206390.3,17517,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541515,249028.00
03/02/2019 10:45,2,0.746,ACTIVE,211.93,336.64,60.022,1551541504,"201051344000417","174011545737251",20.73,1.00,0,318.61,345.06,15.7,13.2,0.102,976707.6,976707.6,17764,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541516,249029.00
03/02/2019 10:45,2,0.734,ACTIVE,211.93,348.66,60.028,1551541504,"201051344000685","174011545737251",31.83,0.00,0,328.22,364.59,23.7,21.0,0.168,1210912.2,1210912.2,17731,0,0,0,L,1122011218,1,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541517,249030.00
03/02/2019 10:45,2,0.752,ACTIVE,211.93,344.76,59.980,1551541504,"201051344000651","174011545737251",31.39,-1.00,0,328.82,358.58,24.0,21.2,0.168,1204001.3,1204001.3,17715,0,0,0,L,1122011218,1,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541518,249031.00
03/02/2019 10:45,2,0.680,ACTIVE,212.16,348.96,60.006,1551541504,"201051344000594","174011545737251",31.97,0.00,0,328.82,366.10,22.0,19.3,0.146,1218849.6,1218849.6,41546,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541519,249032.00
03/02/2019 10:45,2,0.643,ACTIVE,212.83,363.69,60.022,1551541504,"201051344000469","174011545737251",33.52,-3.00,0,329.13,374.51,21.9,19.2,0.137,1200866.6,1200866.6,9840,0,0,0,L,1122011218,1,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541520,249033.00
03/02/2019 10:45,2,0.711,ACTIVE,211.93,345.66,60.017,1551541504,"201051344000585","174011545737251",31.59,0.50,0,328.22,359.48,22.8,20.0,0.159,1218777.4,1218777.4,17766,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541521,249034.00
03/02/2019 10:45,2,0.719,ACTIVE,213.06,363.69,59.996,1551541504,"201051344000853","174011545737251",33.46,-2.00,0,331.23,376.31,24.4,21.6,0.164,1221464.9,1221464.9,9440,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541521,249035.00
03/02/2019 10:45,2,0.752,ACTIVE,211.93,346.56,60.028,1551541504,"201051344001145","174011545737251",31.65,-0.50,0,330.63,362.79,24.1,21.4,0.172,1219098.7,1219098.7,17680,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541522,249036.00
03/02/2019 10:45,2,0.736,ACTIVE,211.93,346.56,60.022,1551541504,"201051344000438","174011545737251",31.73,0.50,0,328.52,362.19,23.7,20.9,0.159,1212297.1,1212297.1,17728,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541523,249037.00
03/02/2019 10:45,2,0.709,ACTIVE,211.48,342.35,60.059,1551541504,"201051344001135","174011545737251",31.29,1.00,0,328.22,360.99,22.5,19.8,0.155,1199728.8,1199728.8,17684,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541524,249038.00
03/02/2019 10:45,2,0.764,ACTIVE,212.61,351.37,60.017,1551541504,"201051344000983","174011545737251",32.14,-2.00,0,330.33,365.49,24.9,22.1,0.181,1219816.5,1219816.5,9447,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541525,249039.00
03/02/2019 10:45,2,0.727,ACTIVE,211.93,354.07,60.028,1551541504,"201051344001203","174011545737251",32.52,-1.00,0,329.13,368.20,23.9,21.2,0.181,1208900.8,1208900.8,17727,0,0,0,L,1122011218,1,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541526,249040.00
03/02/2019 10:45,2,0.754,ACTIVE,211.70,346.26,60.054,1551541504,"201051344001230","174011545737251",31.59,0.00,0,327.92,360.69,24.1,21.4,0.172,1203816.6,1203816.6,17535,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541527,249041.00
03/02/2019 10:45,2,0.666,ACTIVE,211.48,351.37,60.012,1551541504,"201051344000646","174011545737251",32.22,0.50,0,328.52,364.89,21.8,19.1,0.137,1197645.2,1197645.2,17696,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541528,249042.00
03/02/2019 10:45,2,0.672,ACTIVE,212.83,348.96,60.006,1551541504,"201051344000867","174011545737251",31.99,-1.00,0,328.82,359.48,21.8,19.1,0.141,1197740.5,1197740.5,41616,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541529,249043.00
03/02/2019 10:45,2,0.678,ACTIVE,213.29,347.76,60.022,1551541504,"201051344000633","174011545737251",31.79,-1.00,0,330.93,361.59,21.9,19.2,0.146,1197808.3,1197808.3,41671,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541530,249044.00
03/02/2019 10:45,2,0.738,ACTIVE,211.48,344.15,60.017,1551541504,"201051344000955","174011545737251",31.45,1.00,0,328.22,359.18,23.5,20.8,0.159,1217091.4,1217091.4,17721,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541531,249045.00
03/02/2019 10:45,2,0.764,ACTIVE,212.38,350.47,59.985,1551541504,"201051344000648","174011545737251",32.14,-3.00,0,329.43,363.69,24.9,22.1,0.168,1209713.0,1209713.0,41176,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541533,249046.00
03/02/2019 10:45,2,0.730,ACTIVE,213.06,347.46,60.033,1551541504,"201051344000645","174011545737251",31.83,-2.00,0,331.23,366.40,23.6,20.8,0.159,1214668.1,1214668.1,41134,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541534,249047.00
03/02/2019 10:45,2,0.732,ACTIVE,212.61,366.70,60.022,1551541504,"201051344000569","174011545737251",33.81,-1.50,0,330.33,378.42,25.1,22.3,0.172,1231163.5,1231163.5,9364,0,0,0,L,1122011218,1,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541535,249048.00
03/02/2019 10:45,2,0.781,ACTIVE,213.06,353.77,59.985,1551541504,"179051228000119","174011545737251",32.60,0.50,0,332.73,364.89,25.9,23.0,0.168,18765.3,18765.3,9427,0,0,0,L,46974696,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551541536,249049.00
03/02/2019 11:00,2,0.914,ACTIVE,212.83,366.40,60.022,1551542404,"201051344000579","174011545737251",33.64,0.50,0,330.93,383.53,31.2,28.2,0.217,1228330.1,1228330.1,9803,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542405,249050.00
03/02/2019 11:00,2,0.992,ACTIVE,211.70,351.07,60.043,1551542404,"201051344001025","174011545737251",31.99,1.00,0,328.22,370.00,32.2,29.1,0.243,1213147.7,1213147.7,17728,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542406,249051.00
03/02/2019 11:00,2,0.492,ACTIVE,211.93,371.81,60.033,1551542404,"201051344001093","174011545737251",34.53,1.00,0,328.82,385.63,17.4,14.8,0.084,1198532.6,1198532.6,17739,0,0,0,L,1122011218,1,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542407,249052.00
03/02/2019 11:00,2,1.014,ACTIVE,212.61,358.28,60.028,1551542404,"201051344000458","174011545737251",32.64,0.00,0,330.33,371.51,33.5,30.4,0.247,1214353.6,1214353.6,9555,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542408,249053.00
03/02/2019 11:00,2,1.037,ACTIVE,211.70,348.36,60.028,1551542404,"201051344000890","174011545737251",31.61,1.50,0,327.02,368.80,33.2,30.1,0.243,1209251.4,1209251.4,17682,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542409,249054.00
03/02/2019 11:00,2,0.908,ACTIVE,212.61,341.45,59.996,1551542404,"201051344000988","174011545737251",20.97,-1.50,0,329.13,351.37,19.3,16.7,0.141,944487.8,944487.8,9907,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542410,249055.00
03/02/2019 11:00,2,1.027,ACTIVE,212.38,348.96,60.012,1551542404,"201051344000582","174011545737251",31.63,-1.00,0,327.62,371.21,32.9,29.9,0.234,1188896.7,1188896.7,17651,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542411,249056.00
03/02/2019 11:00,2,0.955,ACTIVE,212.61,355.58,60.028,1551542404,"201051344000868","174011545737251",32.40,-2.50,0,330.63,371.21,31.4,28.3,0.230,1199433.9,1199433.9,41590,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542412,249057.00
03/02/2019 11:00,2,0.973,ACTIVE,213.29,354.97,60.065,1551542404,"201051344000576","174011545737251",32.40,-2.00,0,330.63,372.41,31.9,28.9,0.230,1217351.1,1217351.1,13630,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542413,249058.00
03/02/2019 11:00,2,0.891,ACTIVE,212.83,357.08,60.028,1551542404,"201051344001158","174011545737251",32.64,-1.50,0,330.63,371.51,29.4,26.5,0.221,1193965.3,1193965.3,9859,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542414,249059.00
03/02/2019 11:00,2,1.041,ACTIVE,212.16,354.97,60.006,1551542404,"201051344000917","174011545737251",32.16,1.00,0,328.22,371.81,33.9,30.8,0.256,1206396.9,1206396.9,17518,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542415,249060.00
03/02/2019 11:00,2,1.016,ACTIVE,212.16,338.74,60.038,1551542404,"201051344000417","174011545737251",20.36,2.00,0,327.02,348.36,20.9,18.3,0.141,976711.5,976711.5,17765,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542416,249061.00
03/02/2019 11:00,2,0.984,ACTIVE,211.93,351.97,60.017,1551542404,"201051344000685","174011545737251",31.99,1.00,0,330.03,367.30,31.9,28.9,0.247,1210918.4,1210918.4,17732,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542416,249062.00
03/02/2019 11:00,2,0.996,ACTIVE,212.16,352.57,60.033,1551542404,"201051344000651","174011545737251",32.10,0.00,0,328.82,367.00,32.5,29.4,0.234,1204007.6,1204007.6,17716,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542417,249063.00
03/02/2019 11:00,2,0.932,ACTIVE,212.38,352.27,60.043,1551542404,"201051344000594","174011545737251",32.08,1.00,0,329.43,369.10,30.3,27.4,0.217,1218855.3,1218855.3,41547,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542418,249064.00
03/02/2019 11:00,2,0.854,ACTIVE,212.83,371.81,60.033,1551542404,"201051344000469","174011545737251",34.23,-2.50,0,330.63,384.13,29.6,26.7,0.212,1200872.2,1200872.2,9841,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542419,249065.00
03/02/2019 11:00,2,0.998,ACTIVE,211.93,350.77,60.028,1551542404,"201051344000585","174011545737251",31.75,2.00,0,327.92,368.20,32.1,29.1,0.234,1218783.3,1218783.3,17767,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542420,249066.00
03/02/2019 11:00,2,1.008,ACTIVE,213.51,366.10,60.043,1551542404,"201051344000853","174011545737251",33.46,-1.50,0,332.43,383.23,34.2,31.1,0.256,1221471.3,1221471.3,9441,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542421,249067.00
03/02/2019 11:00,2,1.062,ACTIVE,212.16,351.67,60.033,1551542404,"201051344001145","174011545737251",31.97,0.50,0,330.63,371.21,34.5,31.3,0.265,1219105.1,1219105.1,17681,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542422,249068.00
03/02/2019 11:00,2,1.004,ACTIVE,211.93,355.58,60.028,1551542404,"201051344000438","174011545737251",32.42,1.50,0,328.22,369.40,33.0,29.9,0.247,1212303.3,1212303.3,17729,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542423,249069.00
03/02/2019 11:00,2,0.969,ACTIVE,211.70,351.07,60.028,1551542404,"201051344001135","174011545737251",31.99,2.00,0,328.82,367.60,31.4,28.4,0.243,1199734.7,1199734.7,17685,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542424,249070.00
03/02/2019 11:00,2,0.986,ACTIVE,212.61,358.28,60.038,1551542404,"201051344000983","174011545737251",32.66,-1.00,0,333.33,376.92,32.7,29.6,0.256,1219823.0,1219823.0,9448,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542425,249071.00
03/02/2019 11:00,2,0.990,ACTIVE,212.16,350.47,60.059,1551542404,"201051344001203","174011545737251",31.93,0.00,0,329.73,372.41,32.1,29.1,0.234,1208907.1,1208907.1,17728,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542426,249072.00
03/02/2019 11:00,2,0.984,ACTIVE,211.70,350.47,60.028,1551542404,"201051344001230","174011545737251",31.87,1.00,0,327.92,370.90,31.8,28.8,0.234,1203822.9,1203822.9,17536,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542427,249073.00
03/02/2019 11:00,2,0.891,ACTIVE,211.70,346.86,60.017,1551542404,"201051344000646","174011545737251",31.55,2.00,0,328.52,366.70,28.5,25.6,0.208,1197650.9,1197650.9,17697,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542428,249074.00
03/02/2019 11:00,2,0.859,ACTIVE,212.83,346.26,60.028,1551542404,"201051344000867","174011545737251",31.67,-0.50,0,330.33,368.20,27.6,24.7,0.194,1197746.2,1197746.2,41617,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542429,249075.00
03/02/2019 11:00,2,0.834,ACTIVE,213.29,351.37,60.022,1551542404,"201051344000633","174011545737251",32.10,-0.50,0,331.83,368.80,27.1,24.2,0.199,1197813.9,1197813.9,41672,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542430,249076.00
03/02/2019 11:00,2,0.908,ACTIVE,211.48,346.86,60.012,1551542404,"201051344000955","174011545737251",31.59,2.00,0,327.92,368.50,29.1,26.2,0.217,1217097.5,1217097.5,17722,0,0,0,L,1122011218,1,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542431,249077.00
03/02/2019 11:00,2,0.947,ACTIVE,212.83,349.86,60.028,1551542404,"201051344000648","174011545737251",31.91,-2.50,0,330.93,372.11,30.6,27.6,0.225,1209719.5,1209719.5,41177,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542432,249078.00
