ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 11:00,2,0.887,ACTIVE,213.06,353.17,60.038,1551542404,"201051344000645","174011545737251",32.16,-1.50,0,331.83,372.11,28.9,26.0,0.203,1214674.3,1214674.3,41135,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542433,249079.00
03/02/2019 11:00,2,0.893,ACTIVE,212.61,367.90,60.028,1551542404,"201051344000569","174011545737251",33.73,-1.00,0,332.13,386.83,30.5,27.5,0.221,1231170.0,1231170.0,9365,0,0,0,L,1122011218,1,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542434,249080.00
03/02/2019 11:00,2,0.943,ACTIVE,213.06,355.28,60.022,1551542404,"179051228000119","174011545737251",32.66,1.00,0,334.24,375.41,31.2,28.2,0.217,18772.0,18772.0,9428,0,0,0,L,46974696,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551542435,249081.00
03/02/2019 11:15,2,1.020,ACTIVE,213.06,369.10,60.049,1551543304,"201051344000579","174011545737251",33.89,0.50,0,330.93,384.73,34.9,31.7,0.252,1228336.2,1228336.2,9804,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543305,249082.00
03/02/2019 11:15,2,1.123,ACTIVE,211.93,352.27,60.043,1551543304,"201051344001025","174011545737251",31.97,1.00,0,327.02,371.51,36.4,33.2,0.270,1213153.9,1213153.9,17729,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543306,249083.00
03/02/2019 11:15,2,0.512,ACTIVE,211.93,376.01,60.006,1551543304,"201051344001093","174011545737251",34.93,1.00,0,329.73,386.83,18.2,15.6,0.084,1198535.8,1198535.8,17740,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543307,249084.00
03/02/2019 11:15,2,1.176,ACTIVE,212.83,357.38,60.022,1551543304,"201051344000458","174011545737251",32.42,0.50,0,329.73,373.31,38.6,35.3,0.301,1214360.1,1214360.1,9556,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543308,249085.00
03/02/2019 11:15,2,1.152,ACTIVE,211.70,352.57,60.012,1551543304,"201051344000890","174011545737251",31.93,2.00,0,327.62,372.71,37.3,34.1,0.292,1209257.9,1209257.9,17683,0,0,0,L,1122011218,1,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543309,249086.00
03/02/2019 11:15,2,1.053,ACTIVE,212.83,342.35,59.969,1551543304,"201051344000988","174011545737251",21.01,-1.50,0,331.53,351.67,22.5,19.8,0.168,944491.3,944491.3,9908,0,0,0,L,1122011218,1,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543310,249087.00
03/02/2019 11:15,2,1.152,ACTIVE,212.61,357.38,60.022,1551543304,"201051344000582","174011545737251",32.40,-1.00,0,329.13,371.51,37.9,34.6,0.287,1188903.1,1188903.1,17652,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543311,249088.00
03/02/2019 11:15,2,1.086,ACTIVE,212.61,356.78,60.028,1551543304,"201051344000868","174011545737251",32.44,-2.50,0,330.93,372.41,35.7,32.5,0.270,1199439.8,1199439.8,41591,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543312,249089.00
03/02/2019 11:15,2,1.105,ACTIVE,213.29,358.28,60.012,1551543304,"201051344000576","174011545737251",32.58,-2.00,0,331.83,374.21,36.5,33.3,0.274,1217357.2,1217357.2,13631,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543313,249090.00
03/02/2019 11:15,2,1.033,ACTIVE,212.83,358.88,60.012,1551543304,"201051344001158","174011545737251",32.66,-1.00,0,332.43,372.11,34.2,31.1,0.265,1193970.9,1193970.9,9860,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543314,249091.00
03/02/2019 11:15,2,1.197,ACTIVE,212.38,353.17,60.017,1551543304,"201051344000917","174011545737251",32.03,1.00,0,329.13,372.71,38.9,35.6,0.305,1206403.3,1206403.3,17519,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543315,249092.00
03/02/2019 11:15,2,1.139,ACTIVE,212.38,340.25,59.985,1551543304,"201051344000417","174011545737251",20.89,2.50,0,327.92,349.56,24.1,21.4,0.172,976715.4,976715.4,17766,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543315,249093.00
03/02/2019 11:15,2,1.135,ACTIVE,212.38,355.28,60.022,1551543304,"201051344000685","174011545737251",32.18,0.50,0,330.63,370.60,37.0,33.8,0.296,1210924.5,1210924.5,17733,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543316,249094.00
03/02/2019 11:15,2,1.168,ACTIVE,212.38,354.67,60.012,1551543304,"201051344000651","174011545737251",32.10,-0.50,0,329.13,370.30,38.0,34.7,0.287,1204013.8,1204013.8,17717,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543317,249095.00
03/02/2019 11:15,2,1.078,ACTIVE,212.38,356.18,60.028,1551543304,"201051344000594","174011545737251",32.34,1.50,0,330.03,370.90,35.3,32.2,0.261,1218861.0,1218861.0,41548,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543318,249096.00
03/02/2019 11:15,2,0.969,ACTIVE,213.06,375.71,60.017,1551543304,"201051344000469","174011545737251",34.51,-3.00,0,330.93,386.83,33.8,30.7,0.247,1200877.7,1200877.7,9842,0,0,0,L,1122011218,1,120.88,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543319,249097.00
03/02/2019 11:15,2,1.135,ACTIVE,212.38,352.87,60.022,1551543304,"201051344000585","174011545737251",31.91,1.50,0,329.43,370.00,36.7,33.5,0.283,1218789.2,1218789.2,17768,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543320,249098.00
03/02/2019 11:15,2,1.180,ACTIVE,213.51,372.11,60.028,1551543304,"201051344000853","174011545737251",33.99,-1.50,0,332.73,386.53,40.7,37.3,0.309,1221477.7,1221477.7,9442,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543321,249099.00
03/02/2019 11:15,2,1.215,ACTIVE,212.38,353.47,60.017,1551543304,"201051344001145","174011545737251",31.99,0.50,0,330.63,371.81,39.4,36.1,0.309,1219111.3,1219111.3,17682,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543322,249100.00
03/02/2019 11:15,2,1.154,ACTIVE,212.38,357.38,60.043,1551543304,"201051344000438","174011545737251",32.46,1.50,0,329.73,372.41,38.0,34.8,0.292,1212309.4,1212309.4,17730,0,0,0,L,1122011218,1,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543323,249101.00
03/02/2019 11:15,2,1.146,ACTIVE,212.16,352.57,60.028,1551543304,"201051344001135","174011545737251",31.91,1.50,0,329.13,370.00,37.1,33.9,0.287,1199740.5,1199740.5,17686,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543324,249102.00
03/02/2019 11:15,2,1.242,ACTIVE,212.83,363.99,60.022,1551543304,"201051344000983","174011545737251",33.02,-1.00,0,331.83,380.22,41.6,38.2,0.331,1219829.5,1219829.5,9449,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543325,249103.00
03/02/2019 11:15,2,1.211,ACTIVE,212.16,356.48,60.017,1551543304,"201051344001203","174011545737251",32.42,0.50,0,330.63,375.11,39.8,36.5,0.314,1208913.4,1208913.4,17729,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543326,249104.00
03/02/2019 11:15,2,1.227,ACTIVE,212.16,354.97,60.059,1551543304,"201051344001230","174011545737251",32.08,1.50,0,328.82,374.21,39.9,36.6,0.305,1203829.1,1203829.1,17537,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543327,249105.00
03/02/2019 11:15,2,1.135,ACTIVE,211.93,353.47,60.033,1551543304,"201051344000646","174011545737251",31.91,2.00,0,327.92,368.50,36.7,33.5,0.292,1197656.5,1197656.5,17698,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543327,249106.00
03/02/2019 11:15,2,1.162,ACTIVE,213.06,355.88,60.043,1551543304,"201051344000867","174011545737251",32.28,-0.50,0,330.63,372.11,38.0,34.8,0.287,1197751.8,1197751.8,41618,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543328,249107.00
03/02/2019 11:15,2,1.135,ACTIVE,213.51,360.99,60.017,1551543304,"201051344000633","174011545737251",32.74,-0.50,0,331.23,374.51,37.7,34.5,0.296,1197819.5,1197819.5,41673,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543329,249108.00
03/02/2019 11:15,2,1.246,ACTIVE,211.93,355.58,60.028,1551543304,"201051344000955","174011545737251",32.10,2.00,0,327.92,371.21,40.5,37.2,0.318,1217103.6,1217103.6,17723,0,0,0,L,1122011218,1,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543331,249109.00
03/02/2019 11:15,2,1.342,ACTIVE,212.83,358.88,60.022,1551543304,"201051344000648","174011545737251",32.40,-2.50,0,331.23,376.31,44.0,40.6,0.340,1209726.0,1209726.0,41178,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543332,249110.00
03/02/2019 11:15,2,1.252,ACTIVE,213.29,361.89,60.012,1551543304,"201051344000645","174011545737251",32.84,-1.50,0,331.53,378.12,41.6,38.3,0.318,1214680.4,1214680.4,41136,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543333,249111.00
03/02/2019 11:15,2,1.252,ACTIVE,213.06,376.01,60.033,1551543304,"201051344000569","174011545737251",34.31,-1.00,0,330.93,394.35,43.5,40.0,0.340,1231176.5,1231176.5,9366,0,0,0,L,1122011218,1,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543334,249112.00
03/02/2019 11:15,2,1.332,ACTIVE,213.29,364.89,60.017,1551543304,"179051228000119","174011545737251",33.38,1.50,0,334.84,379.62,45.1,41.6,0.349,18778.7,18778.7,9429,0,0,0,L,46974696,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551543335,249113.00
03/02/2019 11:30,2,1.164,ACTIVE,213.51,376.31,60.006,1551544204,"201051344000579","174011545737251",34.39,1.50,0,332.43,402.16,40.6,37.3,0.305,1228346.0,1228346.0,9805,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544206,249114.00
03/02/2019 11:30,2,1.287,ACTIVE,212.38,351.97,59.996,1551544204,"201051344001025","174011545737251",31.79,2.00,0,331.53,385.03,41.5,38.1,0.318,1213164.3,1213164.3,17730,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544207,249115.00
03/02/2019 11:30,2,1.207,ACTIVE,212.38,341.45,60.001,1551544204,"201051344001093","174011545737251",21.63,1.50,0,330.93,396.15,26.5,23.7,0.186,1198541.9,1198541.9,17741,0,0,0,L,1122011218,1,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544207,249116.00
03/02/2019 11:30,2,1.355,ACTIVE,213.29,356.78,60.022,1551544204,"201051344000458","174011545737251",32.20,0.50,0,333.03,388.04,44.3,40.8,0.354,1214371.0,1214371.0,9557,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544208,249117.00
03/02/2019 11:30,2,1.334,ACTIVE,212.16,351.67,59.990,1551544204,"201051344000890","174011545737251",31.73,3.30,0,330.63,385.33,42.9,39.5,0.331,1209268.5,1209268.5,17684,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544209,249118.00
03/02/2019 11:30,2,1.225,ACTIVE,213.06,344.15,59.990,1551544204,"201051344000988","174011545737251",21.15,-1.50,0,330.63,360.69,26.3,23.4,0.203,944497.4,944497.4,9909,0,0,0,L,1122011218,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544210,249119.00
03/02/2019 11:30,2,1.330,ACTIVE,213.06,358.28,60.001,1551544204,"201051344000582","174011545737251",32.36,-0.50,0,330.93,387.14,43.6,40.1,0.336,1188913.6,1188913.6,17653,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544211,249120.00
03/02/2019 11:30,2,1.328,ACTIVE,213.29,356.48,60.006,1551544204,"201051344000868","174011545737251",32.18,-2.50,0,330.93,385.93,43.4,39.9,0.331,1199449.9,1199449.9,41592,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544212,249121.00
03/02/2019 11:30,2,1.314,ACTIVE,213.96,360.08,60.033,1551544204,"201051344000576","174011545737251",32.58,-1.50,0,344.76,389.84,43.5,40.0,0.331,1217367.4,1217367.4,13632,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544213,249122.00
03/02/2019 11:30,2,1.219,ACTIVE,213.51,360.38,59.996,1551544204,"201051344001158","174011545737251",32.66,-1.00,0,333.33,385.93,40.3,37.0,0.323,1193980.4,1193980.4,9861,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544214,249123.00
03/02/2019 11:30,2,1.416,ACTIVE,212.83,356.18,60.001,1551544204,"201051344000917","174011545737251",32.05,2.00,0,332.13,386.53,46.0,42.4,0.362,1206414.2,1206414.2,17520,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544215,249124.00
03/02/2019 11:30,2,1.250,ACTIVE,212.61,340.85,60.006,1551544204,"201051344000417","174011545737251",20.73,3.30,0,329.73,357.98,26.3,23.4,0.199,976721.8,976721.8,17767,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544216,249125.00
03/02/2019 11:30,2,1.205,ACTIVE,212.61,374.21,60.012,1551544204,"201051344000685","174011545737251",34.07,1.50,0,332.13,397.35,41.6,38.2,0.336,1210934.9,1210934.9,17734,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544217,249126.00
03/02/2019 11:30,2,1.314,ACTIVE,212.38,357.38,60.028,1551544204,"201051344000651","174011545737251",32.30,0.00,0,332.43,383.23,43.0,39.6,0.331,1204024.3,1204024.3,17718,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544218,249127.00
03/02/2019 11:30,2,0.963,ACTIVE,212.83,369.70,60.001,1551544204,"201051344000594","174011545737251",33.79,2.50,0,330.93,390.14,33.0,30.0,0.243,1218870.0,1218870.0,41549,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544219,249128.00
03/02/2019 11:30,2,1.061,ACTIVE,213.51,376.62,60.006,1551544204,"201051344000469","174011545737251",34.51,-2.50,0,333.33,399.76,37.1,33.9,0.278,1200886.6,1200886.6,9843,0,0,0,L,1122011218,1,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544220,249129.00
03/02/2019 11:30,2,1.281,ACTIVE,212.61,353.17,60.001,1551544204,"201051344000585","174011545737251",31.85,2.50,0,330.93,381.42,41.4,38.0,0.323,1218799.0,1218799.0,17769,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544221,249130.00
03/02/2019 11:30,2,1.322,ACTIVE,213.96,368.80,60.006,1551544204,"201051344000853","174011545737251",33.50,-0.50,0,333.63,399.46,44.9,41.4,0.340,1221488.5,1221488.5,9443,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544221,249131.00
03/02/2019 11:30,2,1.359,ACTIVE,212.61,368.80,60.001,1551544204,"201051344001145","174011545737251",33.48,2.00,0,333.33,395.85,46.2,42.6,0.367,1219122.3,1219122.3,17683,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544222,249132.00
03/02/2019 11:30,2,1.072,ACTIVE,212.61,373.61,59.996,1551544204,"201051344000438","174011545737251",34.27,2.50,0,332.43,394.65,37.1,33.9,0.274,1212319.2,1212319.2,17731,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544223,249133.00
03/02/2019 11:30,2,1.209,ACTIVE,212.38,358.58,60.006,1551544204,"201051344001135","174011545737251",32.54,2.50,0,332.13,381.73,39.9,36.6,0.305,1199750.4,1199750.4,17687,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544224,249134.00
03/02/2019 11:30,2,1.336,ACTIVE,213.29,358.88,59.996,1551544204,"201051344000983","174011545737251",32.48,-1.00,0,344.45,391.04,44.0,40.5,0.358,1219840.5,1219840.5,9450,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544225,249135.00
03/02/2019 11:30,2,1.287,ACTIVE,212.38,355.88,60.006,1551544204,"201051344001203","174011545737251",32.14,1.00,0,331.53,387.14,41.9,38.5,0.331,1208923.9,1208923.9,17730,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544226,249136.00
03/02/2019 11:30,2,1.258,ACTIVE,212.16,358.28,60.017,1551544204,"201051344001230","174011545737251",32.44,2.50,0,330.33,387.74,41.3,38.0,0.336,1203839.6,1203839.6,17538,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544227,249137.00
03/02/2019 11:30,2,1.123,ACTIVE,211.93,370.00,60.012,1551544204,"201051344000646","174011545737251",33.75,3.00,0,331.83,387.74,38.5,35.2,0.301,1197665.8,1197665.8,17699,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544228,249138.00
03/02/2019 11:30,2,1.146,ACTIVE,213.29,352.57,60.001,1551544204,"201051344000867","174011545737251",31.97,-0.50,0,331.83,381.42,37.1,33.9,0.278,1197761.2,1197761.2,41619,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544229,249139.00
03/02/2019 11:30,2,1.131,ACTIVE,213.51,354.37,60.012,1551544204,"201051344000633","174011545737251",32.08,0.50,0,333.03,382.63,36.8,33.6,0.287,1197828.7,1197828.7,41674,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544230,249140.00
03/02/2019 11:30,2,1.193,ACTIVE,211.93,385.03,59.996,1551544204,"201051344000955","174011545737251",35.25,3.30,0,327.92,407.87,42.6,39.2,0.323,1217113.6,1217113.6,17724,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544231,249141.00
03/02/2019 11:30,2,1.316,ACTIVE,213.06,355.58,59.996,1551544204,"201051344000648","174011545737251",32.14,-2.00,0,333.03,388.34,42.9,39.4,0.327,1209736.7,1209736.7,41179,0,0,0,L,1122011218,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544232,249142.00
03/02/2019 11:30,2,1.236,ACTIVE,213.51,359.18,60.006,1551544204,"201051344000645","174011545737251",32.56,-1.00,0,334.54,388.34,40.8,37.4,0.309,1214690.5,1214690.5,41137,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544233,249143.00
03/02/2019 11:30,2,1.260,ACTIVE,213.06,374.81,59.959,1551544204,"201051344000569","174011545737251",34.25,-0.50,0,333.33,404.87,43.7,40.3,0.336,1231187.2,1231187.2,9367,0,0,0,L,1122011218,1,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544234,249144.00
03/02/2019 11:30,2,1.336,ACTIVE,213.51,362.19,59.964,1551544204,"179051228000119","174011545737251",32.96,2.00,0,345.66,394.35,44.6,41.1,0.345,18789.6,18789.6,9430,0,0,0,L,46974696,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551544235,249145.00
03/02/2019 11:45,2,3.148,ACTIVE,214.19,387.14,60.033,1551545104,"201051344000579","174011545737251",35.35,5.50,0,360.69,432.82,112.5,106.6,0.517,1228364.7,1228364.7,9806,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545105,249146.00
03/02/2019 11:45,2,1.760,ACTIVE,213.06,378.42,60.028,1551545104,"201051344001025","174011545737251",34.19,3.70,0,337.24,406.67,60.9,56.9,0.482,1213177.7,1213177.7,17731,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545106,249147.00
03/02/2019 11:45,2,1.875,ACTIVE,213.51,348.06,60.028,1551545104,"201051344001093","174011545737251",22.52,2.00,0,329.73,369.70,42.8,39.4,0.327,1198550.8,1198550.8,17742,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545107,249148.00
03/02/2019 11:45,2,1.645,ACTIVE,214.19,388.94,60.043,1551545104,"201051344000458","174011545737251",35.31,2.00,0,336.34,411.48,58.8,54.8,0.473,1214384.9,1214384.9,9558,0,0,0,L,1122011218,1,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545108,249149.00
03/02/2019 11:45,2,1.660,ACTIVE,213.06,389.54,60.022,1551545104,"201051344000890","174011545737251",35.48,5.00,0,337.54,415.69,59.6,55.6,0.468,1209280.9,1209280.9,17685,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545109,249150.00
03/02/2019 11:45,2,1.516,ACTIVE,214.19,348.36,60.038,1551545104,"201051344000988","174011545737251",22.72,-1.00,0,331.83,371.21,35.0,31.8,0.274,944505.2,944505.2,9910,0,0,0,L,1122011218,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545110,249151.00
03/02/2019 11:45,2,1.680,ACTIVE,213.96,386.83,60.028,1551545104,"201051344000582","174011545737251",34.93,1.00,0,334.84,412.08,59.6,55.6,0.473,1188927.0,1188927.0,17654,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545111,249152.00
03/02/2019 11:45,2,1.586,ACTIVE,213.96,391.04,60.022,1551545104,"201051344000868","174011545737251",35.56,-1.50,0,342.95,414.19,57.1,53.2,0.446,1199462.8,1199462.8,41593,0,0,0,L,1122011218,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545112,249153.00
03/02/2019 11:45,2,1.816,ACTIVE,214.64,389.24,60.017,1551545104,"201051344000576","174011545737251",35.19,-0.50,0,344.76,416.59,64.8,60.6,0.517,1217380.8,1217380.8,13633,0,0,0,L,1122011218,1,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545113,249154.00
03/02/2019 11:45,2,1.441,ACTIVE,214.64,388.64,60.017,1551545104,"201051344001158","174011545737251",35.46,0.50,0,344.76,411.18,51.8,48.0,0.415,1193992.1,1193992.1,9862,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545114,249155.00
03/02/2019 11:45,2,2.154,ACTIVE,213.74,396.45,60.028,1551545104,"201051344000917","174011545737251",35.58,3.70,0,335.74,425.01,77.6,73.0,0.641,1206429.7,1206429.7,17521,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545115,249156.00
03/02/2019 11:45,2,1.611,ACTIVE,213.51,345.66,60.038,1551545104,"201051344000417","174011545737251",22.40,4.50,0,329.73,365.80,36.5,33.3,0.292,976729.2,976729.2,17768,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545116,249157.00
03/02/2019 11:45,2,2.105,ACTIVE,213.29,395.55,60.043,1551545104,"201051344000685","174011545737251",35.58,3.30,0,357.98,424.71,75.9,71.3,0.641,1210949.2,1210949.2,17735,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545116,249158.00
03/02/2019 11:45,2,1.768,ACTIVE,213.51,382.03,60.033,1551545104,"201051344000651","174011545737251",34.47,1.50,0,337.24,405.77,61.7,57.6,0.486,1204037.6,1204037.6,17719,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545118,249159.00
03/02/2019 11:45,2,2.041,ACTIVE,213.51,400.06,60.028,1551545104,"201051344000594","174011545737251",36.18,5.50,0,351.37,430.12,74.5,70.0,0.575,1218882.7,1218882.7,41550,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545119,249160.00
03/02/2019 11:45,2,1.615,ACTIVE,214.64,385.33,60.017,1551545104,"201051344000469","174011545737251",34.93,-2.00,0,361.59,412.98,57.1,53.2,0.451,1200898.5,1200898.5,9844,0,0,0,L,1122011218,1,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545120,249161.00
03/02/2019 11:45,2,1.754,ACTIVE,213.51,379.62,60.043,1551545104,"201051344000585","174011545737251",34.17,3.30,0,338.74,404.57,60.7,56.6,0.482,1218811.9,1218811.9,17770,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545121,249162.00
03/02/2019 11:45,2,1.727,ACTIVE,215.09,390.14,60.022,1551545104,"201051344000853","174011545737251",35.38,0.50,0,347.76,414.79,62.0,57.9,0.499,1221502.3,1221502.3,9444,0,0,0,L,1122011218,1,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545122,249163.00
03/02/2019 11:45,2,2.463,ACTIVE,213.51,389.54,60.022,1551545104,"201051344001145","174011545737251",35.92,5.00,0,348.66,425.31,89.6,84.6,0.407,1219138.9,1219138.9,17684,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545123,249164.00
03/02/2019 11:45,2,1.656,ACTIVE,213.51,395.25,60.017,1551545104,"201051344000438","174011545737251",35.98,3.70,0,361.59,418.09,60.5,56.4,0.482,1212331.5,1212331.5,17732,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545124,249165.00
03/02/2019 11:45,2,1.760,ACTIVE,213.29,388.34,60.033,1551545104,"201051344001135","174011545737251",35.23,3.30,0,344.15,413.29,62.8,58.7,0.499,1199763.4,1199763.4,17688,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545125,249166.00
03/02/2019 11:45,2,1.686,ACTIVE,214.41,392.25,60.017,1551545104,"201051344000983","174011545737251",35.56,0.50,0,335.44,418.39,60.7,56.6,0.504,1219854.5,1219854.5,9451,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545126,249167.00
03/02/2019 11:45,2,1.893,ACTIVE,213.51,380.22,60.022,1551545104,"201051344001203","174011545737251",34.23,2.50,0,334.84,406.97,65.7,61.4,0.539,1208937.9,1208937.9,17731,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545127,249168.00
03/02/2019 11:45,2,2.129,ACTIVE,213.06,394.35,60.028,1551545104,"201051344001230","174011545737251",35.46,5.00,0,340.55,423.81,76.2,71.6,0.623,1203854.6,1203854.6,17539,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545128,249169.00
03/02/2019 11:45,2,1.678,ACTIVE,213.06,393.15,60.033,1551545104,"201051344000646","174011545737251",35.60,5.50,0,354.67,425.61,60.5,56.4,0.499,1197678.4,1197678.4,17700,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545129,249170.00
03/02/2019 11:45,2,1.664,ACTIVE,214.19,394.35,60.017,1551545104,"201051344000867","174011545737251",35.96,0.50,0,338.14,421.40,60.7,56.6,0.473,1197774.0,1197774.0,41620,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545130,249171.00
03/02/2019 11:45,2,1.631,ACTIVE,214.64,392.55,60.022,1551545104,"201051344000633","174011545737251",35.62,2.50,0,337.24,419.60,58.8,54.8,0.468,1197841.2,1197841.2,41675,0,0,0,L,1122011218,1,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545131,249172.00
03/02/2019 11:45,2,2.111,ACTIVE,213.06,397.35,60.022,1551545104,"201051344000955","174011545737251",35.80,5.00,0,365.19,425.31,76.8,72.2,0.632,1217128.6,1217128.6,17725,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545132,249173.00
03/02/2019 11:45,2,1.674,ACTIVE,214.41,394.35,60.028,1551545104,"201051344000648","174011545737251",35.86,-0.50,0,334.84,421.70,60.8,56.7,0.482,1209750.1,1209750.1,41180,0,0,0,L,1122011218,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545133,249174.00
03/02/2019 11:45,2,2.061,ACTIVE,214.64,403.97,60.012,1551545104,"201051344000645","174011545737251",36.48,0.50,0,340.55,434.63,76.2,71.6,0.597,1214704.8,1214704.8,41138,0,0,0,L,1122011218,1,122.46,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545134,249175.00
03/02/2019 11:45,2,1.664,ACTIVE,214.41,394.65,60.028,1551545104,"201051344000569","174011545737251",35.92,0.50,0,353.77,419.30,60.7,56.6,0.477,1231201.0,1231201.0,9368,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545135,249176.00
03/02/2019 11:45,2,1.738,ACTIVE,214.64,397.66,60.022,1551545104,"179051228000119","174011545737251",36.38,3.70,0,338.14,424.11,64.1,59.9,0.521,18803.8,18803.8,9431,0,0,0,L,46974696,1,122.23,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551545136,249177.00
03/02/2019 12:00,2,7.762,ACTIVE,215.32,371.21,59.975,1551546004,"201051344000579","174011545737251",32.16,10.30,0,336.94,426.21,252.8,242.1,1.189,1228404.4,1228404.4,9807,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546005,249178.00
03/02/2019 12:00,2,1.807,ACTIVE,213.74,389.54,60.017,1551546004,"201051344001025","174011545737251",35.27,5.00,0,360.38,412.98,64.5,60.3,0.513,1213192.6,1213192.6,17732,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546006,249179.00
03/02/2019 12:00,2,1.902,ACTIVE,213.96,348.96,59.990,1551546004,"201051344001093","174011545737251",23.40,3.30,0,331.83,367.00,45.1,41.7,0.354,1198561.2,1198561.2,17743,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546007,249180.00
03/02/2019 12:00,2,1.717,ACTIVE,215.09,393.15,60.038,1551546004,"201051344000458","174011545737251",35.86,3.30,0,370.00,417.79,62.3,58.2,0.499,1214399.5,1214399.5,9559,0,0,0,L,1122011218,1,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546008,249181.00
03/02/2019 12:00,2,2.361,ACTIVE,213.51,385.63,59.996,1551546004,"201051344000890","174011545737251",35.48,8.50,0,369.40,423.20,85.0,80.1,0.376,1209297.5,1209297.5,17686,0,0,0,L,1122011218,1,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546009,249182.00
03/02/2019 12:00,2,1.559,ACTIVE,215.09,350.17,60.017,1551546004,"201051344000988","174011545737251",23.04,0.50,0,333.33,364.89,36.4,33.2,0.278,944513.6,944513.6,9911,0,0,0,L,1122011218,1,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546010,249183.00
03/02/2019 12:00,2,2.047,ACTIVE,214.41,393.75,60.033,1551546004,"201051344000582","174011545737251",35.48,2.00,0,366.40,421.40,73.5,69.1,0.588,1188942.1,1188942.1,17655,0,0,0,L,1122011218,1,122.91,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546011,249184.00
03/02/2019 12:00,2,1.666,ACTIVE,214.64,390.44,60.006,1551546004,"201051344000868","174011545737251",35.40,0.00,0,371.51,416.29,59.9,55.9,0.482,1199476.3,1199476.3,41594,0,0,0,L,1122011218,1,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546012,249185.00
03/02/2019 12:00,2,2.098,ACTIVE,215.54,389.84,60.006,1551546004,"201051344000576","174011545737251",35.05,1.50,0,367.00,420.80,74.6,70.0,0.601,1217396.9,1217396.9,13634,0,0,0,L,1122011218,1,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546013,249186.00
03/02/2019 12:00,2,1.291,ACTIVE,215.32,393.75,60.006,1551546004,"201051344001158","174011545737251",36.12,2.00,0,370.30,412.08,47.1,43.6,0.371,1194003.6,1194003.6,9863,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546014,249187.00
03/02/2019 12:00,2,2.926,ACTIVE,214.19,387.44,60.006,1551546004,"201051344000917","174011545737251",35.44,6.70,0,367.90,425.61,104.8,99.2,0.491,1206450.8,1206450.8,17522,0,0,0,L,1122011218,1,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546014,249188.00
03/02/2019 12:00,2,1.861,ACTIVE,213.96,348.06,60.006,1551546004,"201051344000417","174011545737251",23.14,7.00,0,332.13,365.19,43.6,40.1,0.358,976738.2,976738.2,17769,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546015,249189.00
03/02/2019 12:00,2,3.703,ACTIVE,213.74,388.94,60.006,1551546004,"201051344000685","174011545737251",35.31,7.00,0,368.80,427.71,132.4,125.9,0.636,1210972.3,1210972.3,17736,0,0,0,L,1122011218,1,123.36,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546016,249190.00
03/02/2019 12:00,2,1.855,ACTIVE,214.19,393.75,60.001,1551546004,"201051344000651","174011545737251",35.64,2.00,0,363.69,419.60,66.9,62.7,0.530,1204051.9,1204051.9,17720,0,0,0,L,1122011218,1,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546017,249191.00
03/02/2019 12:00,2,3.334,ACTIVE,214.41,382.33,60.012,1551546004,"201051344000594","174011545737251",34.79,11.00,0,364.59,429.52,117.4,111.4,0.539,1218905.0,1218905.0,41551,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546018,249192.00
03/02/2019 12:00,2,1.549,ACTIVE,215.32,389.54,60.006,1551546004,"201051344000469","174011545737251",35.44,-1.50,0,366.10,412.08,55.7,51.9,0.442,1200911.7,1200911.7,9845,0,0,0,L,1122011218,1,122.01,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546019,249193.00
03/02/2019 12:00,2,1.666,ACTIVE,214.19,390.14,59.990,1551546004,"201051344000585","174011545737251",35.48,5.00,0,358.28,414.19,60.0,56.0,0.473,1218825.8,1218825.8,17771,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546020,249194.00
03/02/2019 12:00,2,1.834,ACTIVE,215.77,388.94,60.022,1551546004,"201051344000853","174011545737251",35.15,2.00,0,367.60,415.69,65.3,61.1,0.517,1221517.3,1221517.3,9445,0,0,0,L,1122011218,1,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546021,249195.00
03/02/2019 12:00,2,4.830,ACTIVE,213.74,384.43,60.001,1551546004,"201051344001145","174011545737251",34.61,8.50,0,359.78,421.70,169.5,161.7,0.782,1219167.0,1219167.0,17685,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546022,249196.00
03/02/2019 12:00,2,2.014,ACTIVE,213.74,392.55,60.022,1551546004,"201051344000438","174011545737251",35.36,4.50,0,371.51,424.41,72.2,67.8,0.588,1212346.5,1212346.5,17733,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546023,249197.00
03/02/2019 12:00,2,1.953,ACTIVE,213.51,391.04,60.001,1551546004,"201051344001135","174011545737251",35.33,4.50,0,369.10,419.00,69.8,65.5,0.561,1199778.5,1199778.5,17689,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546024,249198.00
03/02/2019 12:00,2,1.832,ACTIVE,215.09,394.95,60.001,1551546004,"201051344000983","174011545737251",35.74,2.50,0,370.90,419.30,66.3,62.1,0.557,1219869.3,1219869.3,9452,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546025,249199.00
03/02/2019 12:00,2,1.820,ACTIVE,213.96,391.04,60.006,1551546004,"201051344001203","174011545737251",35.48,3.70,0,359.48,417.19,65.5,61.3,0.544,1208953.2,1208953.2,17732,0,0,0,L,1122011218,1,123.36,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546026,249200.00
03/02/2019 12:00,2,3.164,ACTIVE,213.51,389.24,60.006,1551546004,"201051344001230","174011545737251",35.54,9.70,0,370.00,424.41,113.8,107.9,0.526,1203876.0,1203876.0,17540,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546027,249201.00
03/02/2019 12:00,2,2.229,ACTIVE,213.51,393.15,60.006,1551546004,"201051344000646","174011545737251",35.13,8.00,0,366.70,423.20,79.4,74.7,0.667,1197694.2,1197694.2,17701,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546027,249202.00
03/02/2019 12:00,2,1.584,ACTIVE,215.09,391.64,59.996,1551546004,"201051344000867","174011545737251",35.70,3.00,0,370.00,416.59,57.2,53.3,0.438,1197786.8,1197786.8,41621,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546028,249203.00
03/02/2019 12:00,2,1.498,ACTIVE,215.32,392.85,60.001,1551546004,"201051344000633","174011545737251",35.88,5.50,0,368.80,417.19,54.3,50.5,0.433,1197854.0,1197854.0,41676,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546030,249204.00
03/02/2019 12:00,2,2.955,ACTIVE,213.29,385.63,59.996,1551546004,"201051344000955","174011545737251",35.27,9.00,0,366.10,426.51,105.7,100.1,0.486,1217149.6,1217149.6,17726,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546031,249205.00
03/02/2019 12:00,2,1.875,ACTIVE,214.87,395.85,60.001,1551546004,"201051344000648","174011545737251",35.82,1.50,0,370.30,422.00,68.2,63.9,0.539,1209764.3,1209764.3,41181,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546032,249206.00
03/02/2019 12:00,2,2.904,ACTIVE,215.32,385.93,60.006,1551546004,"201051344000645","174011545737251",35.35,4.00,0,369.40,433.12,104.0,98.5,0.464,1214725.4,1214725.4,41139,0,0,0,L,1122011218,1,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546033,249207.00
03/02/2019 12:00,2,1.555,ACTIVE,215.09,402.46,59.990,1551546004,"201051344000569","174011545737251",36.74,2.00,0,373.01,423.81,57.6,53.7,0.455,1231215.0,1231215.0,9369,0,0,0,L,1122011218,1,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546034,249208.00
03/02/2019 12:00,2,2.170,ACTIVE,215.32,397.35,60.001,1551546004,"179051228000119","174011545737251",35.88,6.00,0,368.20,427.11,79.0,74.3,0.645,18819.8,18819.8,9432,0,0,0,L,46974696,1,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546035,249209.00
03/02/2019 12:15,2,7.490,ACTIVE,216.22,377.22,60.028,1551546904,"201051344000579","174011545737251",33.30,13.30,0,335.44,431.02,251.6,240.9,1.158,1228464.9,1228464.9,9808,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546905,249210.00
03/02/2019 12:15,2,2.219,ACTIVE,215.09,386.23,59.985,1551546904,"201051344001025","174011545737251",35.58,7.00,0,368.80,425.91,79.9,75.2,0.349,1213209.0,1213209.0,17733,0,0,0,L,1122011218,1,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546906,249211.00
03/02/2019 12:15,2,2.375,ACTIVE,215.09,351.67,60.028,1551546904,"201051344001093","174011545737251",23.44,5.00,0,331.23,374.81,56.4,52.5,0.438,1198572.4,1198572.4,17744,0,0,0,L,1122011218,1,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546907,249212.00
03/02/2019 12:15,2,2.244,ACTIVE,215.77,387.14,60.033,1551546904,"201051344000458","174011545737251",35.74,5.00,0,368.20,423.81,81.4,76.7,0.376,1214417.0,1214417.0,9560,0,0,0,L,1122011218,1,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546908,249213.00
03/02/2019 12:15,2,3.088,ACTIVE,214.64,391.94,60.022,1551546904,"201051344000890","174011545737251",35.82,11.00,0,370.90,415.09,112.2,106.4,0.517,1209320.3,1209320.3,17687,0,0,0,L,1122011218,1,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546909,249214.00
03/02/2019 12:15,2,1.650,ACTIVE,215.77,351.07,60.028,1551546904,"201051344000988","174011545737251",23.50,1.50,0,333.93,368.20,39.1,35.8,0.318,944522.2,944522.2,9912,0,0,0,L,1122011218,1,122.68,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546910,249215.00
03/02/2019 12:15,2,2.721,ACTIVE,215.77,390.44,60.017,1551546904,"201051344000582","174011545737251",35.72,4.50,0,368.20,424.71,98.7,93.3,0.442,1188962.5,1188962.5,17656,0,0,0,L,1122011218,1,123.59,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546911,249216.00
03/02/2019 12:15,2,2.027,ACTIVE,215.32,397.66,60.033,1551546904,"201051344000868","174011545737251",35.88,1.00,0,368.50,425.01,73.8,69.3,0.588,1199492.0,1199492.0,41595,0,0,0,L,1122011218,1,122.46,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546912,249217.00
03/02/2019 12:15,2,2.408,ACTIVE,216.22,388.64,60.017,1551546904,"201051344000576","174011545737251",35.74,6.30,0,368.50,422.90,87.5,82.5,0.389,1217416.3,1217416.3,13635,0,0,0,L,1122011218,1,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546913,249218.00
03/02/2019 12:15,2,2.117,ACTIVE,216.00,398.26,60.028,1551546904,"201051344001158","174011545737251",35.88,3.00,0,372.41,427.41,76.8,72.2,0.623,1194017.4,1194017.4,9864,0,0,0,L,1122011218,1,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546914,249219.00
03/02/2019 12:15,2,6.656,ACTIVE,215.32,379.62,60.033,1551546904,"201051344000917","174011545737251",33.42,10.30,0,351.97,431.02,225.2,215.4,1.061,1206484.0,1206484.0,17523,0,0,0,L,1122011218,1,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546915,249220.00
03/02/2019 12:15,2,2.350,ACTIVE,214.87,351.67,60.022,1551546904,"201051344000417","174011545737251",22.94,9.00,0,331.53,373.61,54.6,50.8,0.451,976749.7,976749.7,17770,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546916,249221.00
