ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 12:15,2,7.613,ACTIVE,214.64,374.81,60.049,1551546904,"201051344000685","174011545737251",32.94,9.00,0,339.34,430.12,254.1,243.3,1.220,1211013.2,1211013.2,17737,0,0,0,L,1122011218,1,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546917,249222.00
03/02/2019 12:15,2,2.465,ACTIVE,215.32,389.84,60.038,1551546904,"201051344000651","174011545737251",35.86,5.50,0,372.41,426.51,89.5,84.5,0.398,1204070.6,1204070.6,17721,0,0,0,L,1122011218,1,123.81,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546917,249223.00
03/02/2019 12:15,2,7.168,ACTIVE,215.09,370.30,60.028,1551546904,"201051344000594","174011545737251",32.38,14.70,0,334.54,429.52,234.3,224.2,1.074,1218945.0,1218945.0,41552,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546918,249224.00
03/02/2019 12:15,2,1.639,ACTIVE,216.22,396.75,60.033,1551546904,"201051344000469","174011545737251",36.06,-1.00,0,372.11,419.90,59.9,55.9,0.482,1200925.0,1200925.0,9846,0,0,0,L,1122011218,1,122.46,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546919,249225.00
03/02/2019 12:15,2,2.160,ACTIVE,215.32,395.55,60.028,1551546904,"201051344000585","174011545737251",35.52,7.00,0,367.90,423.81,77.9,73.3,0.636,1218841.6,1218841.6,17772,0,0,0,L,1122011218,1,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546920,249226.00
03/02/2019 12:15,2,2.195,ACTIVE,216.67,393.45,60.017,1551546904,"201051344000853","174011545737251",36.26,3.70,0,370.00,428.91,80.5,75.8,0.354,1221533.6,1221533.6,9446,0,0,0,L,1122011218,1,123.36,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546921,249227.00
03/02/2019 12:15,2,7.602,ACTIVE,214.87,374.21,60.006,1551546904,"201051344001145","174011545737251",33.08,11.70,0,331.53,431.92,254.2,243.5,1.176,1219219.6,1219219.6,17686,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546922,249228.00
03/02/2019 12:15,2,2.611,ACTIVE,215.09,389.84,60.017,1551546904,"201051344000438","174011545737251",35.78,8.50,0,370.00,427.11,94.5,89.3,0.433,1212366.3,1212366.3,17734,0,0,0,L,1122011218,1,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546923,249229.00
03/02/2019 12:15,2,2.506,ACTIVE,215.09,385.63,60.017,1551546904,"201051344001135","174011545737251",35.42,7.70,0,368.50,421.10,89.9,84.9,0.402,1199797.4,1199797.4,17690,0,0,0,L,1122011218,1,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546924,249230.00
03/02/2019 12:15,2,2.209,ACTIVE,216.00,386.53,60.017,1551546904,"201051344000983","174011545737251",35.60,2.00,0,373.01,428.91,79.6,74.9,0.371,1219885.6,1219885.6,9453,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546925,249231.00
03/02/2019 12:15,2,2.260,ACTIVE,215.32,389.54,60.012,1551546904,"201051344001203","174011545737251",35.98,6.30,0,367.30,427.11,82.5,77.7,0.380,1208970.5,1208970.5,17733,0,0,0,L,1122011218,1,124.04,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546926,249232.00
03/02/2019 12:15,2,7.533,ACTIVE,214.64,382.03,60.006,1551546904,"201051344001230","174011545737251",33.42,13.30,0,345.36,432.22,254.9,244.1,1.180,1203918.6,1203918.6,17541,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546927,249233.00
03/02/2019 12:15,2,2.941,ACTIVE,214.64,384.73,60.028,1551546904,"201051344000646","174011545737251",35.09,12.00,0,365.49,422.60,104.3,98.8,0.486,1197715.6,1197715.6,17702,0,0,0,L,1122011218,1,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546928,249234.00
03/02/2019 12:15,2,2.125,ACTIVE,215.77,394.05,60.043,1551546904,"201051344000867","174011545737251",35.44,3.70,0,366.70,424.71,76.4,71.8,0.605,1197802.5,1197802.5,41622,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546929,249235.00
03/02/2019 12:15,2,1.848,ACTIVE,216.00,395.85,60.028,1551546904,"201051344000633","174011545737251",35.90,7.30,0,370.60,422.00,67.1,62.8,0.539,1197868.3,1197868.3,41677,0,0,0,L,1122011218,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546930,249236.00
03/02/2019 12:15,2,7.383,ACTIVE,214.64,369.10,60.017,1551546904,"201051344000955","174011545737251",32.18,12.30,0,339.95,423.20,240.4,230.1,1.127,1217186.0,1217186.0,17727,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546931,249237.00
03/02/2019 12:15,2,2.420,ACTIVE,215.77,389.24,60.022,1551546904,"201051344000648","174011545737251",35.82,5.00,0,368.80,426.51,87.9,82.9,0.402,1209783.1,1209783.1,41182,0,0,0,L,1122011218,1,122.46,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546932,249238.00
03/02/2019 12:15,2,4.492,ACTIVE,216.22,382.63,59.996,1551546904,"201051344000645","174011545737251",34.53,6.30,0,363.09,422.60,157.1,149.7,0.707,1214754.7,1214754.7,41140,0,0,0,L,1122011218,1,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546933,249239.00
03/02/2019 12:15,2,2.100,ACTIVE,216.22,403.37,60.033,1551546904,"201051344000569","174011545737251",36.40,3.00,0,373.01,432.22,77.4,72.8,0.623,1231231.1,1231231.1,9370,0,0,0,L,1122011218,1,122.46,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546934,249240.00
03/02/2019 12:15,2,2.729,ACTIVE,216.22,387.14,60.022,1551546904,"179051228000119","174011545737251",35.72,10.30,0,367.30,428.01,98.7,93.3,0.446,18840.8,18840.8,9433,0,0,0,L,46974696,1,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551546935,249241.00
03/02/2019 12:30,2,7.416,ACTIVE,217.13,377.52,60.028,1551547805,"201051344000579","174011545737251",33.34,15.00,0,340.55,433.72,249.8,239.2,1.127,1228524.9,1228524.9,9809,0,0,0,L,1122011218,1,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547806,249242.00
03/02/2019 12:30,2,2.646,ACTIVE,216.00,388.04,60.033,1551547805,"201051344001025","174011545737251",35.70,11.30,0,372.11,411.18,95.7,90.5,0.424,1213229.6,1213229.6,17734,0,0,0,L,1122011218,1,123.81,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547807,249243.00
03/02/2019 12:30,2,3.156,ACTIVE,216.22,358.28,60.033,1551547805,"201051344001093","174011545737251",23.42,5.50,0,333.03,387.14,74.8,70.3,0.592,1198588.1,1198588.1,17745,0,0,0,L,1122011218,1,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547808,249244.00
03/02/2019 12:30,2,2.355,ACTIVE,216.90,384.43,60.028,1551547805,"201051344000458","174011545737251",35.40,7.30,0,372.41,406.97,84.5,79.6,0.380,1214436.5,1214436.5,9561,0,0,0,L,1122011218,1,123.36,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547809,249245.00
03/02/2019 12:30,2,2.941,ACTIVE,215.32,388.04,60.059,1551547805,"201051344000890","174011545737251",35.52,13.30,0,367.60,418.39,105.7,100.0,0.482,1209348.8,1209348.8,17688,0,0,0,L,1122011218,1,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547810,249246.00
03/02/2019 12:30,2,2.006,ACTIVE,216.90,353.77,60.033,1551547805,"201051344000988","174011545737251",23.46,1.50,0,335.14,373.31,47.8,44.2,0.384,944532.2,944532.2,9913,0,0,0,L,1122011218,1,123.14,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547811,249247.00
03/02/2019 12:30,2,3.650,ACTIVE,216.45,388.94,60.028,1551547805,"201051344000582","174011545737251",35.23,6.70,0,367.90,419.30,130.1,123.7,0.592,1188988.3,1188988.3,17657,0,0,0,L,1122011218,1,124.04,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547812,249248.00
03/02/2019 12:30,2,2.211,ACTIVE,216.22,389.54,60.033,1551547805,"201051344000868","174011545737251",35.94,2.50,0,371.21,427.71,80.7,76.0,0.354,1199509.9,1199509.9,41596,0,0,0,L,1122011218,1,122.91,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547813,249249.00
03/02/2019 12:30,2,3.098,ACTIVE,217.13,388.34,60.043,1551547805,"201051344000576","174011545737251",35.54,6.30,0,368.80,414.49,111.2,105.4,0.508,1217438.8,1217438.8,13636,0,0,0,L,1122011218,1,123.36,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547813,249250.00
03/02/2019 12:30,2,2.777,ACTIVE,217.35,386.23,60.028,1551547805,"201051344001158","174011545737251",35.42,5.50,0,370.30,429.22,99.3,93.9,0.446,1194037.9,1194037.9,9865,0,0,0,L,1122011218,1,123.36,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547814,249251.00
03/02/2019 12:30,2,7.445,ACTIVE,216.45,379.92,60.038,1551547805,"201051344000917","174011545737251",33.58,13.30,0,342.05,436.73,252.9,242.2,1.167,1206544.2,1206544.2,17524,0,0,0,L,1122011218,1,124.04,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547815,249252.00
03/02/2019 12:30,2,2.660,ACTIVE,216.00,354.67,60.038,1551547805,"201051344000417","174011545737251",23.40,10.00,0,332.73,380.22,63.0,58.9,0.513,976763.3,976763.3,17771,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547816,249253.00
03/02/2019 12:30,2,7.561,ACTIVE,215.54,378.42,60.033,1551547805,"201051344000685","174011545737251",33.28,12.30,0,342.05,432.52,254.6,243.8,1.207,1211074.0,1211074.0,17738,0,0,0,L,1122011218,1,124.27,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547817,249254.00
03/02/2019 12:30,2,2.893,ACTIVE,216.45,390.14,60.033,1551547805,"201051344000651","174011545737251",35.74,6.00,0,371.51,413.89,104.7,99.2,0.473,1204093.1,1204093.1,17722,0,0,0,L,1122011218,1,124.49,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547818,249255.00
03/02/2019 12:30,2,7.248,ACTIVE,215.77,373.61,60.033,1551547805,"201051344000594","174011545737251",33.42,18.30,0,328.82,437.03,244.9,234.4,1.087,1219003.9,1219003.9,41553,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547819,249256.00
03/02/2019 12:30,2,2.092,ACTIVE,217.13,399.46,60.038,1551547805,"201051344000469","174011545737251",35.90,-0.50,0,372.71,426.21,76.1,71.6,0.619,1200940.8,1200940.8,9847,0,0,0,L,1122011218,1,122.91,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547820,249257.00
03/02/2019 12:30,2,2.471,ACTIVE,216.45,389.54,60.028,1551547805,"201051344000585","174011545737251",35.84,9.70,0,370.60,425.61,89.4,84.4,0.398,1218861.2,1218861.2,17773,0,0,0,L,1122011218,1,123.81,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547821,249258.00
03/02/2019 12:30,2,2.502,ACTIVE,217.58,390.44,60.028,1551547805,"201051344000853","174011545737251",35.94,6.00,0,376.01,412.68,91.0,85.9,0.407,1221553.9,1221553.9,9447,0,0,0,L,1122011218,1,123.81,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547822,249259.00
03/02/2019 12:30,2,7.541,ACTIVE,215.77,378.72,60.049,1551547805,"201051344001145","174011545737251",33.20,15.30,0,339.04,433.72,253.5,242.7,1.158,1219280.3,1219280.3,17687,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547823,249260.00
03/02/2019 12:30,2,4.064,ACTIVE,216.00,386.53,60.033,1551547805,"201051344000438","174011545737251",34.97,9.70,0,364.29,418.39,143.9,137.0,0.654,1212392.6,1212392.6,17735,0,0,0,L,1122011218,1,124.27,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547824,249261.00
03/02/2019 12:30,2,2.982,ACTIVE,216.00,387.14,59.985,1551547805,"201051344001135","174011545737251",35.50,9.70,0,370.30,412.68,107.2,101.5,0.486,1199820.5,1199820.5,17691,0,0,0,L,1122011218,1,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547825,249262.00
03/02/2019 12:30,2,2.385,ACTIVE,216.90,389.24,60.054,1551547805,"201051344000983","174011545737251",35.80,5.50,0,373.61,411.18,86.6,81.7,0.398,1219905.2,1219905.2,9454,0,0,0,L,1122011218,1,123.36,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547826,249263.00
03/02/2019 12:30,2,2.633,ACTIVE,216.22,389.84,60.033,1551547805,"201051344001203","174011545737251",35.94,8.00,0,373.91,413.59,96.2,90.9,0.446,1208991.5,1208991.5,17734,0,0,0,L,1122011218,1,124.49,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547826,249264.00
03/02/2019 12:30,2,7.404,ACTIVE,215.54,381.12,60.012,1551547805,"201051344001230","174011545737251",33.64,17.30,0,347.76,437.33,251.3,240.6,1.180,1203979.2,1203979.2,17542,0,0,0,L,1122011218,1,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547827,249265.00
03/02/2019 12:30,2,5.441,ACTIVE,215.54,380.82,60.038,1551547805,"201051344000646","174011545737251",33.85,13.30,0,356.78,423.81,186.6,178.1,0.866,1197747.3,1197747.3,17703,0,0,0,L,1122011218,1,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547828,249266.00
03/02/2019 12:30,2,2.359,ACTIVE,216.67,386.23,60.028,1551547805,"201051344000867","174011545737251",35.56,6.00,0,371.81,426.81,85.0,80.1,0.371,1197821.3,1197821.3,41623,0,0,0,L,1122011218,1,123.36,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547829,249267.00
03/02/2019 12:30,2,2.209,ACTIVE,216.90,394.95,60.033,1551547805,"201051344000633","174011545737251",35.42,9.30,0,368.80,424.41,79.2,74.6,0.645,1197885.0,1197885.0,41678,0,0,0,L,1122011218,1,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547831,249268.00
03/02/2019 12:30,2,7.543,ACTIVE,215.32,374.21,60.028,1551547805,"201051344000955","174011545737251",33.18,16.00,0,335.74,432.22,252.0,241.3,1.176,1217246.6,1217246.6,17728,0,0,0,L,1122011218,1,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547832,249269.00
03/02/2019 12:30,2,2.658,ACTIVE,216.67,387.74,60.038,1551547805,"201051344000648","174011545737251",35.64,5.50,0,372.11,412.68,96.1,90.8,0.429,1209804.6,1209804.6,41183,0,0,0,L,1122011218,1,122.91,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547833,249270.00
03/02/2019 12:30,2,7.199,ACTIVE,217.35,381.12,60.054,1551547805,"201051344000645","174011545737251",33.89,8.00,0,345.96,432.52,246.9,236.4,1.100,1214807.4,1214807.4,41141,0,0,0,L,1122011218,1,123.59,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547834,249271.00
03/02/2019 12:30,2,2.328,ACTIVE,216.90,392.85,60.033,1551547805,"201051344000569","174011545737251",36.30,6.00,0,373.31,434.02,85.2,80.4,0.376,1231250.2,1231250.2,9371,0,0,0,L,1122011218,1,122.91,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547835,249272.00
03/02/2019 12:30,2,3.303,ACTIVE,217.13,389.54,60.028,1551547805,"179051228000119","174011545737251",35.68,12.00,0,367.90,416.89,119.3,113.2,0.557,18866.3,18866.3,9434,0,0,0,L,46974696,1,123.36,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551547836,249273.00
03/02/2019 12:45,2,4.836,ALERT,215.54,355.88,60.038,1551548704,"201051344000579","174011545737251",30.91,14.30,0,302.98,529.91,151.6,144.4,0.712,1228577.6,1228577.6,9810,0,0,0,L,1122011218,1,122.68,122.91,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548706,249274.00
03/02/2019 12:45,2,4.812,ACTIVE,215.09,347.46,60.049,1551548704,"201051344001025","174011545737251",21.31,10.70,0,319.81,425.31,103.9,98.4,0.468,1213255.5,1213255.5,17735,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548707,249275.00
03/02/2019 12:45,2,2.121,ACTIVE,215.32,352.27,60.033,1551548704,"201051344001093","174011545737251",18.85,6.30,0,318.30,390.14,40.6,37.3,0.345,1198605.4,1198605.4,17746,0,0,0,L,1122011218,1,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548708,249276.00
03/02/2019 12:45,2,1.625,ACTIVE,216.00,392.85,60.038,1551548704,"201051344000458","174011545737251",35.82,6.70,0,333.63,425.91,59.1,55.2,0.477,1214454.9,1214454.9,9562,0,0,0,L,1122011218,1,123.14,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548709,249277.00
03/02/2019 12:45,2,5.842,ACTIVE,214.87,348.36,60.022,1551548704,"201051344000890","174011545737251",20.36,13.70,0,318.61,434.02,120.6,114.4,0.548,1209379.3,1209379.3,17689,0,0,0,L,1122011218,1,123.59,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548710,249278.00
03/02/2019 12:45,2,1.846,ACTIVE,216.67,353.17,60.038,1551548704,"201051344000988","174011545737251",23.34,1.50,0,333.93,388.04,43.7,40.2,0.358,944543.0,944543.0,9914,0,0,0,L,1122011218,1,122.91,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548711,249279.00
03/02/2019 12:45,2,5.221,ACTIVE,216.90,382.63,60.043,1551548704,"201051344000582","174011545737251",34.23,8.00,0,334.84,446.65,181.2,173.0,0.813,1189028.6,1189028.6,17658,0,0,0,L,1122011218,1,124.27,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548712,249280.00
03/02/2019 12:45,2,1.930,ACTIVE,216.22,396.15,60.033,1551548704,"201051344000868","174011545737251",35.80,3.30,0,333.03,428.61,70.0,65.7,0.575,1199528.0,1199528.0,41597,0,0,0,L,1122011218,1,122.91,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548713,249281.00
03/02/2019 12:45,2,4.717,ACTIVE,217.80,396.15,60.038,1551548704,"201051344000576","174011545737251",35.76,6.30,0,329.13,437.93,171.1,163.2,0.795,1217467.2,1217467.2,13637,0,0,0,L,1122011218,1,123.81,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548714,249282.00
03/02/2019 12:45,2,4.480,ACTIVE,217.35,391.34,60.043,1551548704,"201051344001158","174011545737251",35.40,6.30,0,334.84,430.42,160.7,153.2,0.747,1194063.4,1194063.4,9866,0,0,0,L,1122011218,1,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548715,249283.00
03/02/2019 12:45,2,0.076,ALERT,215.77,452.06,60.043,1551548704,"201051344000917","174011545737251",38.65,14.30,0,299.07,519.99,3.0,1.0,0.000,1206596.4,1206596.4,17525,0,0,0,L,1122011218,1,123.59,123.14,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548717,249284.00
03/02/2019 12:45,2,3.670,ACTIVE,215.32,347.16,60.054,1551548704,"201051344000417","174011545737251",23.46,10.30,0,317.40,389.84,87.2,82.3,0.398,976778.4,976778.4,17772,0,0,0,L,1122011218,1,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548718,249285.00
03/02/2019 12:45,2,1.977,ALERT,215.32,398.56,60.043,1551548704,"201051344000685","174011545737251",37.65,12.70,0,299.07,517.88,75.5,70.9,0.893,1211126.5,1211126.5,17739,0,0,0,L,1122011218,1,124.27,122.23,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548720,249286.00
03/02/2019 12:45,2,9.596,ACTIVE,217.58,360.69,60.049,1551548704,"201051344000651","174011545737251",20.57,6.70,0,320.41,422.90,199.9,191.0,0.893,1204121.7,1204121.7,17723,0,0,0,L,1122011218,1,125.17,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548721,249287.00
03/02/2019 12:45,2,6.656,ALERT,216.67,391.64,60.049,1551548704,"201051344000594","174011545737251",35.07,19.00,0,300.87,516.38,235.5,225.4,1.025,1219055.6,1219055.6,41554,0,0,0,L,1122011218,1,123.36,123.36,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548722,249288.00
03/02/2019 12:45,2,2.330,ACTIVE,218.03,395.25,60.054,1551548704,"201051344000469","174011545737251",36.48,0.00,0,359.78,431.62,86.1,81.2,0.389,1200957.7,1200957.7,9848,0,0,0,L,1122011218,1,123.36,124.49,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548723,249289.00
03/02/2019 12:45,2,7.912,ACTIVE,217.58,358.28,60.012,1551548704,"201051344000585","174011545737251",22.24,8.00,0,321.91,426.81,178.1,170.0,0.800,1218885.3,1218885.3,17774,0,0,0,L,1122011218,1,124.49,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548724,249290.00
03/02/2019 12:45,2,2.938,ACTIVE,218.48,397.96,60.043,1551548704,"201051344000853","174011545737251",36.54,5.00,0,334.54,434.02,108.5,102.8,0.482,1221573.9,1221573.9,9448,0,0,0,L,1122011218,1,124.27,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548725,249291.00
03/02/2019 12:45,2,6.744,ALERT,216.45,394.35,60.075,1551548704,"201051344001145","174011545737251",35.17,14.70,0,299.37,525.70,240.6,230.3,1.043,1219332.4,1219332.4,17688,0,0,0,L,1122011218,1,124.27,122.68,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548727,249292.00
03/02/2019 12:45,2,7.180,ACTIVE,217.13,387.74,60.049,1551548704,"201051344000438","174011545737251",34.11,11.00,0,342.95,447.55,247.7,237.2,1.140,1212432.9,1212432.9,17736,0,0,0,L,1122011218,1,124.94,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548728,249293.00
03/02/2019 12:45,2,9.488,ACTIVE,217.35,359.48,60.043,1551548704,"201051344001135","174011545737251",21.87,10.00,0,320.41,424.41,210.4,201.2,0.941,1199850.1,1199850.1,17692,0,0,0,L,1122011218,1,124.72,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548729,249294.00
03/02/2019 12:45,2,2.924,ACTIVE,218.26,396.75,60.054,1551548704,"201051344000983","174011545737251",36.36,5.00,0,333.03,432.22,107.6,101.9,0.499,1219924.4,1219924.4,9455,0,0,0,L,1122011218,1,123.81,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548730,249295.00
03/02/2019 12:45,2,9.260,ACTIVE,217.80,360.08,60.038,1551548704,"201051344001203","174011545737251",22.24,10.00,0,320.11,425.01,208.4,199.2,0.968,1209019.0,1209019.0,17735,0,0,0,L,1122011218,1,125.40,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548732,249296.00
03/02/2019 12:45,2,6.637,ALERT,216.45,401.26,60.049,1551548704,"201051344001230","174011545737251",35.56,16.00,0,299.37,522.99,238.6,228.3,1.074,1204030.9,1204030.9,17543,0,0,0,L,1122011218,1,124.49,122.68,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548733,249297.00
03/02/2019 12:45,2,6.674,ACTIVE,216.45,397.96,60.054,1551548704,"201051344000646","174011545737251",35.60,14.70,0,332.13,452.66,241.1,230.8,1.105,1197795.5,1197795.5,17704,0,0,0,L,1122011218,1,124.49,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548734,249298.00
03/02/2019 12:45,2,2.979,ACTIVE,217.35,392.85,60.054,1551548704,"201051344000867","174011545737251",36.08,6.70,0,333.03,427.11,109.0,103.3,0.486,1197840.7,1197840.7,41624,0,0,0,L,1122011218,1,123.81,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548735,249299.00
03/02/2019 12:45,2,2.699,ACTIVE,217.80,399.16,60.049,1551548704,"201051344000633","174011545737251",36.64,10.70,0,334.24,426.51,100.1,94.7,0.442,1197903.2,1197903.2,41679,0,0,0,L,1122011218,1,123.81,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548736,249300.00
03/02/2019 12:45,2,6.695,ALERT,216.45,395.55,60.049,1551548704,"201051344000955","174011545737251",35.56,15.30,0,299.97,529.31,240.6,230.3,1.114,1217299.0,1217299.0,17729,0,0,0,L,1122011218,1,124.04,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548738,249301.00
03/02/2019 12:45,2,3.035,ACTIVE,217.35,397.35,60.049,1551548704,"201051344000648","174011545737251",36.44,6.30,0,333.63,427.71,112.0,106.2,0.513,1209826.1,1209826.1,41184,0,0,0,L,1122011218,1,123.14,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548739,249302.00
03/02/2019 12:45,2,6.707,ALERT,217.80,392.85,60.043,1551548704,"201051344000645","174011545737251",35.31,10.00,0,301.77,524.20,238.6,228.4,1.083,1214860.1,1214860.1,41142,0,0,0,L,1122011218,1,123.81,124.27,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548741,249303.00
03/02/2019 12:45,2,2.227,ACTIVE,217.35,397.05,60.022,1551548704,"201051344000569","174011545737251",36.70,3.70,0,332.43,434.93,82.9,78.1,0.367,1231269.1,1231269.1,9372,0,0,0,L,1122011218,1,123.14,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548742,249304.00
03/02/2019 12:45,2,5.188,ACTIVE,217.58,390.74,60.043,1551548704,"179051228000119","174011545737251",34.95,12.30,0,342.05,443.94,183.4,175.1,0.844,18898.7,18898.7,9435,0,0,0,L,46974696,1,123.59,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551548743,249305.00
03/02/2019 13:00,2,7.258,ALERT,218.48,383.83,60.033,1551549604,"201051344000579","174011545737251",34.21,13.00,0,305.08,529.31,250.7,240.0,1.176,1228635.8,1228635.8,9812,0,0,0,L,1122011218,1,124.04,124.27,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549606,249306.00
03/02/2019 13:00,2,9.328,ACTIVE,218.03,358.88,60.065,1551549604,"201051344001025","174011545737251",20.57,13.30,0,330.33,404.57,194.4,185.7,0.857,1213302.3,1213302.3,17736,0,0,0,L,1122011218,1,124.72,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549607,249307.00
03/02/2019 13:00,2,5.365,ACTIVE,218.03,354.67,60.038,1551549604,"201051344001093","174011545737251",22.90,8.00,0,319.21,389.24,124.5,118.3,0.557,1198630.5,1198630.5,17747,0,0,0,L,1122011218,1,124.94,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549608,249308.00
03/02/2019 13:00,2,2.512,ACTIVE,218.26,390.14,60.043,1551549604,"201051344000458","174011545737251",35.92,7.70,0,359.78,427.71,91.5,86.4,0.420,1214476.3,1214476.3,9563,0,0,0,L,1122011218,1,124.04,124.27,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549609,249309.00
03/02/2019 13:00,2,9.275,ACTIVE,216.90,357.68,60.012,1551549604,"201051344000890","174011545737251",20.12,14.00,0,328.22,404.57,188.9,180.4,0.853,1209425.0,1209425.0,17690,0,0,0,L,1122011218,1,124.72,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549610,249310.00
03/02/2019 13:00,2,2.506,ACTIVE,218.26,357.68,60.043,1551549604,"201051344000988","174011545737251",23.32,1.00,0,334.54,386.83,59.2,55.2,0.482,944556.7,944556.7,9915,0,0,0,L,1122011218,1,123.59,124.49,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549611,249311.00
03/02/2019 13:00,2,7.422,ACTIVE,218.26,382.33,60.049,1551549604,"201051344000582","174011545737251",33.77,10.70,0,346.86,443.94,252.9,242.2,1.140,1189088.1,1189088.1,17659,0,0,0,L,1122011218,1,124.94,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549612,249312.00
03/02/2019 13:00,2,2.688,ACTIVE,217.35,392.25,60.054,1551549604,"201051344000868","174011545737251",36.02,3.70,0,359.18,428.61,98.2,92.9,0.446,1199550.8,1199550.8,41598,0,0,0,L,1122011218,1,123.36,124.27,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549613,249313.00
03/02/2019 13:00,2,7.131,ACTIVE,218.48,385.63,60.049,1551549604,"201051344000576","174011545737251",34.27,9.70,0,348.36,439.74,246.7,236.2,1.123,1217518.9,1217518.9,13638,0,0,0,L,1122011218,1,124.04,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549614,249314.00
03/02/2019 13:00,2,5.889,ACTIVE,218.71,386.53,60.043,1551549604,"201051344001158","174011545737251",34.37,7.00,0,352.57,431.32,205.0,196.0,0.937,1194106.2,1194106.2,9867,0,0,0,L,1122011218,1,123.81,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549615,249315.00
03/02/2019 13:00,2,7.381,ALERT,218.03,382.63,60.043,1551549604,"201051344000917","174011545737251",33.89,15.80,0,299.07,522.99,252.5,241.8,1.193,1206655.0,1206655.0,17527,0,0,0,L,1122011218,1,124.94,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549617,249316.00
03/02/2019 13:00,2,3.836,ACTIVE,217.35,349.56,60.049,1551549604,"201051344000417","174011545737251",23.10,12.00,0,317.70,390.14,90.0,84.9,0.411,976798.9,976798.9,17773,0,0,0,L,1122011218,1,124.49,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549617,249317.00
03/02/2019 13:00,2,7.516,ACTIVE,216.67,379.02,60.043,1551549604,"201051344000685","174011545737251",33.46,14.00,0,330.33,443.64,254.1,243.4,1.198,1211186.0,1211186.0,17741,0,0,0,L,1122011218,1,124.94,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549619,249318.00
03/02/2019 13:00,2,7.332,ALERT,218.48,384.13,60.043,1551549604,"201051344000651","174011545737251",33.99,11.00,0,303.88,530.21,251.8,241.1,1.123,1204170.5,1204170.5,17724,0,0,0,L,1122011218,1,125.62,123.59,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549620,249319.00
03/02/2019 13:00,2,7.045,ALERT,217.13,384.73,60.038,1551549604,"201051344000594","174011545737251",34.17,19.30,0,302.37,521.49,243.1,232.7,1.096,1219112.7,1219112.7,41556,0,0,0,L,1122011218,1,123.36,123.59,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549622,249320.00
03/02/2019 13:00,2,2.291,ACTIVE,218.48,393.45,60.070,1551549604,"201051344000469","174011545737251",36.20,1.50,0,364.29,429.82,84.1,79.3,0.380,1200977.5,1200977.5,9849,0,0,0,L,1122011218,1,123.59,124.94,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549623,249321.00
03/02/2019 13:00,2,9.385,ACTIVE,218.48,360.38,60.065,1551549604,"201051344000585","174011545737251",20.42,11.00,0,332.73,403.37,193.9,185.2,0.871,1218930.6,1218930.6,17775,0,0,0,L,1122011218,1,124.72,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549624,249322.00
03/02/2019 13:00,2,2.764,ACTIVE,218.93,394.35,60.033,1551549604,"201051344000853","174011545737251",36.26,7.00,0,364.29,431.62,101.4,95.9,0.442,1221597.5,1221597.5,9449,0,0,0,L,1122011218,1,124.49,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549625,249323.00
03/02/2019 13:00,2,7.439,ALERT,217.13,380.52,60.033,1551549604,"201051344001145","174011545737251",33.64,15.30,0,301.77,525.70,253.1,242.3,1.162,1219391.4,1219391.4,17690,0,0,0,L,1122011218,1,124.72,123.14,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549627,249324.00
03/02/2019 13:00,2,7.465,ACTIVE,218.03,379.92,60.043,1551549604,"201051344000438","174011545737251",33.58,13.30,0,342.65,442.14,253.7,242.9,1.167,1212491.2,1212491.2,17737,0,0,0,L,1122011218,1,125.17,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549628,249325.00
03/02/2019 13:00,2,7.381,ALERT,218.26,383.83,60.075,1551549604,"201051344001135","174011545737251",34.01,13.30,0,303.58,512.47,253.6,242.8,1.127,1199902.3,1199902.3,17693,0,0,0,L,1122011218,1,124.94,123.59,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549630,249326.00
03/02/2019 13:00,2,2.730,ACTIVE,218.26,393.75,60.049,1551549604,"201051344000983","174011545737251",36.10,5.50,0,364.29,428.91,99.8,94.4,0.464,1219947.4,1219947.4,9456,0,0,0,L,1122011218,1,123.81,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549631,249327.00
03/02/2019 13:00,2,9.363,ACTIVE,218.26,360.99,60.038,1551549604,"201051344001203","174011545737251",20.50,10.30,0,332.13,407.27,194.3,185.6,0.888,1209065.9,1209065.9,17736,0,0,0,L,1122011218,1,125.40,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549632,249328.00
03/02/2019 13:00,2,7.332,ACTIVE,216.67,387.44,60.012,1551549604,"201051344001230","174011545737251",33.99,17.00,0,331.83,449.05,253.2,242.4,1.158,1204090.2,1204090.2,17545,0,0,0,L,1122011218,1,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549633,249329.00
03/02/2019 13:00,2,7.449,ACTIVE,217.13,381.12,60.043,1551549604,"201051344000646","174011545737251",33.70,16.30,0,331.23,446.65,254.1,243.3,1.153,1197854.7,1197854.7,17705,0,0,0,L,1122011218,1,124.94,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549634,249330.00
03/02/2019 13:00,2,3.771,ACTIVE,217.58,386.53,60.038,1551549604,"201051344000867","174011545737251",35.15,7.70,0,362.49,427.41,134.0,127.4,0.597,1197866.6,1197866.6,41625,0,0,0,L,1122011218,1,123.81,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549635,249331.00
03/02/2019 13:00,2,2.438,ACTIVE,217.80,393.45,60.043,1551549604,"201051344000633","174011545737251",36.20,12.70,0,359.18,426.51,89.6,84.5,0.393,1197924.1,1197924.1,41680,0,0,0,L,1122011218,1,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549636,249332.00
03/02/2019 13:00,2,7.436,ACTIVE,217.13,379.62,60.033,1551549604,"201051344000955","174011545737251",33.70,17.50,0,329.73,446.35,252.9,242.2,1.140,1217358.5,1217358.5,17731,0,0,0,L,1122011218,1,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549637,249333.00
03/02/2019 13:00,2,5.805,ACTIVE,217.80,385.03,60.043,1551549604,"201051344000648","174011545737251",34.15,7.30,0,356.78,428.91,200.8,191.8,0.897,1209858.5,1209858.5,41185,0,0,0,L,1122011218,1,123.14,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549638,249334.00
03/02/2019 13:00,2,6.980,ALERT,218.26,385.93,60.033,1551549604,"201051344000645","174011545737251",34.39,10.70,0,303.28,528.70,242.0,231.7,1.105,1214917.5,1214917.5,41144,0,0,0,L,1122011218,1,124.04,124.49,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549639,249335.00
03/02/2019 13:00,2,2.592,ACTIVE,218.03,398.86,60.054,1551549604,"201051344000569","174011545737251",36.68,5.00,0,368.20,435.53,96.4,91.1,0.438,1231291.3,1231291.3,9373,0,0,0,L,1122011218,1,123.36,124.49,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549641,249336.00
03/02/2019 13:00,2,4.818,ALERT,218.48,389.24,60.038,1551549604,"179051228000119","174011545737251",34.87,14.00,0,301.77,445.75,170.1,162.2,0.795,18953.6,18953.6,9436,0,0,0,L,46974696,1,124.04,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551549643,249337.00
03/02/2019 13:15,2,7.357,ACTIVE,219.16,382.63,60.043,1551550505,"201051344000579","174011545737251",33.81,13.30,0,349.26,443.34,251.6,240.9,1.153,1228695.6,1228695.6,9814,0,0,0,L,1122011218,1,124.04,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550506,249338.00
03/02/2019 13:15,2,9.365,ACTIVE,218.48,361.89,60.043,1551550505,"201051344001025","174011545737251",20.46,13.30,0,334.24,403.07,194.2,185.5,0.853,1213348.8,1213348.8,17737,0,0,0,L,1122011218,1,125.17,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550507,249339.00
03/02/2019 13:15,2,7.100,ACTIVE,218.48,359.18,60.012,1551550505,"201051344001093","174011545737251",22.13,9.00,0,336.34,395.25,159.2,151.8,0.703,1198664.7,1198664.7,17748,0,0,0,L,1122011218,1,125.17,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550508,249340.00
03/02/2019 13:15,2,2.662,ACTIVE,218.71,391.04,60.049,1551550505,"201051344000458","174011545737251",35.96,7.30,0,375.11,414.79,97.0,91.7,0.442,1214498.5,1214498.5,9564,0,0,0,L,1122011218,1,124.04,124.72,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550509,249341.00
03/02/2019 13:15,2,7.502,ACTIVE,217.13,381.73,60.043,1551550505,"201051344000890","174011545737251",33.50,15.50,0,330.63,433.72,254.0,243.2,1.176,1209470.7,1209470.7,17691,0,0,0,L,1122011218,1,124.94,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550510,249342.00
03/02/2019 13:15,2,2.635,ACTIVE,218.71,360.38,60.049,1551550505,"201051344000988","174011545737251",23.52,0.50,0,337.54,388.04,62.7,58.6,0.495,944571.0,944571.0,9916,0,0,0,L,1122011218,1,123.59,124.72,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550511,249343.00
03/02/2019 13:15,2,7.449,ACTIVE,218.93,383.53,60.033,1551550505,"201051344000582","174011545737251",33.73,11.00,0,353.47,441.24,253.9,243.2,1.131,1189148.8,1189148.8,17660,0,0,0,L,1122011218,1,125.40,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550512,249344.00
03/02/2019 13:15,2,3.014,ACTIVE,217.58,389.84,60.054,1551550505,"201051344000868","174011545737251",35.66,5.00,0,375.11,418.70,108.7,102.9,0.491,1199575.2,1199575.2,41599,0,0,0,L,1122011218,1,123.36,124.49,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550513,249345.00
03/02/2019 13:15,2,4.559,ACTIVE,218.71,388.04,60.043,1551550505,"201051344000576","174011545737251",35.01,9.30,0,346.56,442.14,161.4,153.9,0.751,1217569.9,1217569.9,13639,0,0,0,L,1122011218,1,124.04,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550514,249346.00
03/02/2019 13:15,2,6.926,ACTIVE,219.16,384.13,60.001,1551550505,"201051344001158","174011545737251",33.54,7.30,0,349.86,436.13,235.3,225.2,1.087,1194159.3,1194159.3,9868,0,0,0,L,1122011218,1,124.04,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550515,249347.00
03/02/2019 13:15,2,7.389,ACTIVE,218.48,381.42,60.017,1551550505,"201051344000917","174011545737251",33.79,16.00,0,348.96,439.43,252.3,241.6,1.193,1206715.2,1206715.2,17529,0,0,0,L,1122011218,1,125.17,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550516,249348.00
03/02/2019 13:15,2,5.109,ACTIVE,217.58,353.17,60.038,1551550505,"201051344000417","174011545737251",22.76,11.30,0,333.63,379.92,118.1,112.1,0.526,976823.5,976823.5,17774,0,0,0,L,1122011218,1,124.72,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550517,249349.00
03/02/2019 13:15,2,7.467,ACTIVE,216.90,379.92,60.033,1551550505,"201051344000685","174011545737251",33.58,13.30,0,348.06,434.33,253.6,242.8,1.215,1211246.5,1211246.5,17742,0,0,0,L,1122011218,1,125.17,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550518,249350.00
03/02/2019 13:15,2,7.336,ACTIVE,218.93,385.03,60.038,1551550505,"201051344000651","174011545737251",34.01,12.00,0,353.47,441.84,253.0,242.2,1.158,1204230.6,1204230.6,17726,0,0,0,L,1122011218,1,125.85,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550518,249351.00
03/02/2019 13:15,2,7.139,ACTIVE,217.35,381.12,60.038,1551550505,"201051344000594","174011545737251",33.93,19.00,0,341.75,440.34,245.3,234.8,1.140,1219170.7,1219170.7,41558,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550519,249352.00
03/02/2019 13:15,2,2.387,ACTIVE,218.71,395.25,60.028,1551550505,"201051344000469","174011545737251",36.32,1.00,0,377.82,415.69,87.7,82.8,0.398,1200997.6,1200997.6,9850,0,0,0,L,1122011218,1,123.59,124.94,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550520,249353.00
03/02/2019 13:15,2,7.234,ALERT,218.71,389.24,60.028,1551550505,"201051344000585","174011545737251",34.49,11.70,0,303.88,519.99,252.5,241.8,1.140,1218983.1,1218983.1,17776,0,0,0,L,1122011218,1,124.94,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550522,249354.00
03/02/2019 13:15,2,2.941,ACTIVE,219.16,395.25,60.038,1551550505,"201051344000853","174011545737251",36.30,7.30,0,377.82,420.80,108.3,102.6,0.482,1221622.2,1221622.2,9450,0,0,0,L,1122011218,1,124.49,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550523,249355.00
03/02/2019 13:15,2,7.490,ACTIVE,217.13,379.62,60.049,1551550505,"201051344001145","174011545737251",33.54,14.70,0,349.86,435.83,254.4,243.6,1.162,1219451.7,1219451.7,17692,0,0,0,L,1122011218,1,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550524,249356.00
03/02/2019 13:15,2,7.451,ACTIVE,218.03,381.12,60.012,1551550505,"201051344000438","174011545737251",33.70,15.00,0,351.67,436.73,253.9,243.2,1.149,1212551.7,1212551.7,17738,0,0,0,L,1122011218,1,125.40,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550525,249357.00
03/02/2019 13:15,2,7.383,ACTIVE,218.26,382.63,60.012,1551550505,"201051344001135","174011545737251",34.07,13.30,0,356.78,440.04,254.6,243.8,1.158,1199962.8,1199962.8,17695,0,0,0,L,1122011218,1,125.17,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550526,249358.00
03/02/2019 13:15,2,2.891,ACTIVE,218.48,393.45,60.022,1551550505,"201051344000983","174011545737251",36.06,5.00,0,375.71,418.09,105.8,100.2,0.491,1219971.6,1219971.6,9457,0,0,0,L,1122011218,1,124.04,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550527,249359.00
03/02/2019 13:15,2,7.318,ALERT,218.71,385.03,60.017,1551550505,"201051344001203","174011545737251",34.21,12.70,0,304.18,517.28,253.7,242.9,1.171,1209123.4,1209123.4,17737,0,0,0,L,1122011218,1,125.85,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550529,249360.00
03/02/2019 13:15,2,7.406,ACTIVE,216.90,384.43,60.022,1551550505,"201051344001230","174011545737251",33.79,16.00,0,347.46,439.43,253.1,242.4,1.176,1204150.4,1204150.4,17546,0,0,0,L,1122011218,1,124.72,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550530,249361.00
03/02/2019 13:15,2,7.430,ACTIVE,217.35,382.33,60.022,1551550505,"201051344000646","174011545737251",33.83,15.50,0,348.96,438.83,253.7,242.9,1.171,1197915.0,1197915.0,17706,0,0,0,L,1122011218,1,124.94,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550531,249362.00
03/02/2019 13:15,2,5.416,ACTIVE,218.03,382.63,60.022,1551550505,"201051344000867","174011545737251",34.07,8.00,0,357.08,428.91,187.3,178.8,0.831,1197905.0,1197905.0,41626,0,0,0,L,1122011218,1,124.04,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550532,249363.00
