ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 13:15,2,2.488,ACTIVE,218.26,392.85,60.033,1551550505,"201051344000633","174011545737251",36.10,13.00,0,375.41,412.98,91.0,85.9,0.393,1197945.2,1197945.2,41681,0,0,0,L,1122011218,1,124.04,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550533,249364.00
03/02/2019 13:15,2,7.340,ACTIVE,217.35,382.03,60.022,1551550505,"201051344000955","174011545737251",33.91,16.70,0,346.86,437.33,251.6,240.9,1.184,1217418.6,1217418.6,17732,0,0,0,L,1122011218,1,124.49,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550534,249365.00
03/02/2019 13:15,2,7.645,ACTIVE,218.48,376.01,60.043,1551550505,"201051344000648","174011545737251",32.60,8.50,0,344.45,434.33,252.3,241.6,1.131,1209914.0,1209914.0,41186,0,0,0,L,1122011218,1,123.59,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550534,249366.00
03/02/2019 13:15,2,7.240,ACTIVE,218.71,383.23,60.017,1551550505,"201051344000645","174011545737251",33.97,10.70,0,347.76,440.64,248.8,238.2,1.123,1214976.2,1214976.2,41146,0,0,0,L,1122011218,1,124.27,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550535,249367.00
03/02/2019 13:15,2,3.012,ACTIVE,218.71,396.75,60.028,1551550505,"201051344000569","174011545737251",36.42,5.00,0,376.92,424.11,111.3,105.5,0.504,1231315.4,1231315.4,9374,0,0,0,L,1122011218,1,123.59,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550536,249368.00
03/02/2019 13:15,2,6.965,ACTIVE,218.93,388.34,60.043,1551550505,"179051228000119","174011545737251",34.71,14.70,0,344.15,439.74,243.9,233.5,1.145,19001.4,19001.4,9438,0,0,0,L,46974696,1,124.27,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551550537,249369.00
03/02/2019 13:30,2,7.492,ACTIVE,219.61,379.32,60.001,1551551404,"201051344000579","174011545737251",33.48,14.00,0,340.25,436.13,254.4,243.6,1.180,1228756.0,1228756.0,9815,0,0,0,L,1122011218,1,124.49,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551405,249370.00
03/02/2019 13:30,2,7.402,ALERT,218.93,381.42,60.006,1551551404,"201051344001025","174011545737251",33.99,16.30,0,304.18,517.58,254.3,243.5,1.109,1213406.4,1213406.4,17738,0,0,0,L,1122011218,1,125.17,124.04,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551407,249371.00
03/02/2019 13:30,2,8.221,ACTIVE,218.93,361.59,59.975,1551551404,"201051344001093","174011545737251",21.31,10.00,0,336.34,401.26,177.6,169.5,0.782,1198705.0,1198705.0,17749,0,0,0,L,1122011218,1,125.40,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551408,249372.00
03/02/2019 13:30,2,2.748,ACTIVE,219.16,390.74,59.985,1551551404,"201051344000458","174011545737251",35.92,8.00,0,374.21,415.09,99.8,94.4,0.455,1214521.7,1214521.7,9565,0,0,0,L,1122011218,1,124.27,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551409,249373.00
03/02/2019 13:30,2,7.520,ACTIVE,217.58,378.42,60.001,1551551404,"201051344000890","174011545737251",33.40,17.00,0,337.84,433.12,254.3,243.5,1.167,1209531.4,1209531.4,17692,0,0,0,L,1122011218,1,125.17,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551410,249374.00
03/02/2019 13:30,2,2.986,ACTIVE,219.39,358.88,60.022,1551551404,"201051344000988","174011545737251",23.24,1.50,0,336.34,393.15,70.3,66.0,0.588,944586.2,944586.2,9917,0,0,0,L,1122011218,1,124.04,125.17,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551410,249375.00
03/02/2019 13:30,2,7.525,ACTIVE,219.16,378.12,60.022,1551551404,"201051344000582","174011545737251",33.42,13.00,0,337.54,437.93,254.3,243.5,1.127,1189209.6,1189209.6,17661,0,0,0,L,1122011218,1,125.62,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551411,249376.00
03/02/2019 13:30,2,3.553,ACTIVE,218.26,393.15,59.985,1551551404,"201051344000868","174011545737251",35.78,4.50,0,371.21,424.11,128.5,122.1,0.575,1199603.1,1199603.1,41600,0,0,0,L,1122011218,1,123.59,124.72,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551412,249377.00
03/02/2019 13:30,2,7.309,ACTIVE,219.39,382.93,60.006,1551551404,"201051344000576","174011545737251",34.01,10.30,0,344.76,441.24,251.2,240.5,1.140,1217624.8,1217624.8,13640,0,0,0,L,1122011218,1,124.27,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551413,249378.00
03/02/2019 13:30,2,7.604,ACTIVE,219.61,377.52,60.001,1551551404,"201051344001158","174011545737251",33.06,9.00,0,340.85,435.53,254.7,243.9,1.171,1194217.9,1194217.9,9869,0,0,0,L,1122011218,1,124.27,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551414,249379.00
03/02/2019 13:30,2,7.537,ACTIVE,218.93,379.32,60.001,1551551404,"201051344000917","174011545737251",33.42,15.80,0,338.74,437.03,255.1,244.2,1.184,1206775.9,1206775.9,17530,0,0,0,L,1122011218,1,125.40,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551415,249380.00
03/02/2019 13:30,2,5.861,ACTIVE,218.03,354.37,60.006,1551551404,"201051344000417","174011545737251",22.26,12.30,0,334.54,384.43,132.1,125.5,0.605,976853.5,976853.5,17775,0,0,0,L,1122011218,1,124.72,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551416,249381.00
03/02/2019 13:30,2,7.527,ACTIVE,217.58,379.02,60.049,1551551404,"201051344000685","174011545737251",33.36,14.30,0,336.94,431.02,254.2,243.4,1.211,1211307.3,1211307.3,17743,0,0,0,L,1122011218,1,125.40,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551417,249382.00
03/02/2019 13:30,2,7.451,ACTIVE,219.39,379.62,60.001,1551551404,"201051344000651","174011545737251",33.70,13.00,0,339.95,438.83,254.2,243.5,1.158,1204291.1,1204291.1,17727,0,0,0,L,1122011218,1,126.07,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551418,249383.00
03/02/2019 13:30,2,7.225,ACTIVE,217.80,378.12,59.969,1551551404,"201051344000594","174011545737251",33.75,19.00,0,340.25,436.43,245.7,235.2,1.105,1219229.5,1219229.5,41559,0,0,0,L,1122011218,1,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551419,249384.00
03/02/2019 13:30,2,2.527,ACTIVE,219.61,392.55,60.006,1551551404,"201051344000469","174011545737251",36.18,2.00,0,375.41,419.30,92.6,87.4,0.407,1201018.9,1201018.9,9851,0,0,0,L,1122011218,1,124.04,125.40,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551420,249385.00
03/02/2019 13:30,2,7.326,ACTIVE,219.16,386.23,60.006,1551551404,"201051344000585","174011545737251",34.25,11.70,0,349.56,443.34,253.7,243.0,1.162,1219043.6,1219043.6,17778,0,0,0,L,1122011218,1,125.17,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551421,249386.00
03/02/2019 13:30,2,3.174,ACTIVE,219.84,396.15,59.990,1551551404,"201051344000853","174011545737251",36.26,7.70,0,373.91,420.80,116.5,110.6,0.513,1221648.7,1221648.7,9451,0,0,0,L,1122011218,1,124.94,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551422,249387.00
03/02/2019 13:30,2,7.525,ACTIVE,217.58,378.72,60.017,1551551404,"201051344001145","174011545737251",33.30,16.00,0,337.84,433.42,253.7,242.9,1.176,1219512.3,1219512.3,17693,0,0,0,L,1122011218,1,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551423,249388.00
03/02/2019 13:30,2,7.471,ACTIVE,218.48,382.03,60.006,1551551404,"201051344000438","174011545737251",33.58,15.30,0,340.55,436.73,253.6,242.9,1.167,1212612.4,1212612.4,17739,0,0,0,L,1122011218,1,125.62,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551423,249389.00
03/02/2019 13:30,2,7.428,ACTIVE,218.71,381.73,59.996,1551551404,"201051344001135","174011545737251",33.85,13.70,0,342.95,438.23,254.1,243.3,1.158,1200023.5,1200023.5,17696,0,0,0,L,1122011218,1,125.40,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551424,249390.00
03/02/2019 13:30,2,3.053,ACTIVE,219.16,395.85,60.006,1551551404,"201051344000983","174011545737251",36.24,5.50,0,372.41,419.90,112.0,106.1,0.521,1219997.4,1219997.4,9458,0,0,0,L,1122011218,1,124.27,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551425,249391.00
03/02/2019 13:30,2,7.443,ACTIVE,219.16,383.53,59.980,1551551404,"201051344001203","174011545737251",33.81,14.30,0,343.85,440.94,254.8,244.0,1.180,1209184.0,1209184.0,17739,0,0,0,L,1122011218,1,126.07,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551426,249392.00
03/02/2019 13:30,2,7.504,ACTIVE,217.58,380.82,59.969,1551551404,"201051344001230","174011545737251",33.50,16.30,0,330.93,434.93,253.9,243.2,1.158,1204210.9,1204210.9,17547,0,0,0,L,1122011218,1,124.94,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551427,249393.00
03/02/2019 13:30,2,7.451,ACTIVE,217.80,382.03,59.996,1551551404,"201051344000646","174011545737251",33.73,15.30,0,341.45,437.03,254.2,243.5,1.176,1197975.6,1197975.6,17707,0,0,0,L,1122011218,1,125.17,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551428,249394.00
03/02/2019 13:30,2,7.312,ACTIVE,218.48,373.31,60.001,1551551404,"201051344000867","174011545737251",32.70,11.30,0,341.45,433.42,241.7,231.3,1.069,1197956.6,1197956.6,41627,0,0,0,L,1122011218,1,124.27,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551429,249395.00
03/02/2019 13:30,2,2.547,ACTIVE,218.71,390.44,59.990,1551551404,"201051344000633","174011545737251",35.84,14.70,0,373.61,411.78,92.5,87.3,0.398,1197966.7,1197966.7,41682,0,0,0,L,1122011218,1,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551430,249396.00
03/02/2019 13:30,2,7.449,ACTIVE,217.80,380.52,60.017,1551551404,"201051344000955","174011545737251",33.77,17.30,0,343.25,436.13,254.1,243.3,1.167,1217479.0,1217479.0,17733,0,0,0,L,1122011218,1,124.49,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551432,249397.00
03/02/2019 13:30,2,4.447,ACTIVE,218.71,382.63,60.001,1551551404,"201051344000648","174011545737251",34.55,10.30,0,342.95,438.53,155.5,148.2,0.707,1209971.1,1209971.1,41187,0,0,0,L,1122011218,1,123.81,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551433,249398.00
03/02/2019 13:30,2,7.387,ACTIVE,219.16,380.82,60.001,1551551404,"201051344000645","174011545737251",33.72,10.30,0,341.45,438.23,251.8,241.1,1.127,1215022.6,1215022.6,41147,0,0,0,L,1122011218,1,124.49,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551434,249399.00
03/02/2019 13:30,2,3.793,ACTIVE,219.16,394.65,60.006,1551551404,"201051344000569","174011545737251",35.86,6.00,0,375.11,427.71,137.4,130.7,0.632,1231345.1,1231345.1,9375,0,0,0,L,1122011218,1,123.81,125.17,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551435,249400.00
03/02/2019 13:30,2,6.998,ACTIVE,219.39,385.03,60.001,1551551404,"179051228000119","174011545737251",34.53,15.80,0,344.45,440.04,243.9,233.5,1.153,19060.0,19060.0,9439,0,0,0,L,46974696,1,124.27,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551551436,249401.00
03/02/2019 13:45,2,7.506,ACTIVE,220.29,378.72,60.022,1551552304,"201051344000579","174011545737251",33.34,14.70,0,342.95,433.42,253.4,242.7,1.180,1228816.8,1228816.8,9816,0,0,0,L,1122011218,1,124.94,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552305,249402.00
03/02/2019 13:45,2,7.439,ACTIVE,218.93,379.32,60.012,1551552304,"201051344001025","174011545737251",33.77,17.80,0,351.37,439.74,253.8,243.0,1.096,1213467.0,1213467.0,17740,0,0,0,L,1122011218,1,125.40,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552306,249403.00
03/02/2019 13:45,2,8.746,ACTIVE,218.93,361.29,60.017,1551552304,"201051344001093","174011545737251",20.61,11.30,0,337.24,403.07,182.6,174.3,0.809,1198747.9,1198747.9,17750,0,0,0,L,1122011218,1,125.40,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552307,249404.00
03/02/2019 13:45,2,2.881,ACTIVE,219.84,391.04,60.049,1551552304,"201051344000458","174011545737251",35.88,7.30,0,373.31,415.39,104.7,99.1,0.473,1214545.7,1214545.7,9566,0,0,0,L,1122011218,1,124.72,125.17,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552308,249405.00
03/02/2019 13:45,2,7.545,ACTIVE,217.58,377.52,60.059,1551552304,"201051344000890","174011545737251",33.22,18.00,0,342.35,430.42,253.2,242.5,1.162,1209592.2,1209592.2,17693,0,0,0,L,1122011218,1,125.17,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552309,249406.00
03/02/2019 13:45,2,3.188,ACTIVE,219.61,361.29,60.012,1551552304,"201051344000988","174011545737251",23.20,2.00,0,333.93,396.45,74.9,70.3,0.583,944603.5,944603.5,9918,0,0,0,L,1122011218,1,124.49,125.17,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552310,249407.00
03/02/2019 13:45,2,7.559,ACTIVE,219.39,379.92,60.022,1551552304,"201051344000582","174011545737251",33.20,12.70,0,344.76,435.53,253.7,243.0,1.136,1189270.3,1189270.3,17662,0,0,0,L,1122011218,1,125.62,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552311,249408.00
03/02/2019 13:45,2,3.418,ACTIVE,218.71,393.45,60.017,1551552304,"201051344000868","174011545737251",36.08,5.50,0,367.60,424.11,124.7,118.5,0.552,1199636.7,1199636.7,41601,0,0,0,L,1122011218,1,124.04,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552312,249409.00
03/02/2019 13:45,2,7.375,ACTIVE,220.06,382.03,60.017,1551552304,"201051344000576","174011545737251",33.91,11.70,0,344.76,439.13,252.8,242.1,1.140,1217685.0,1217685.0,13641,0,0,0,L,1122011218,1,124.72,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552313,249410.00
03/02/2019 13:45,2,7.553,ACTIVE,220.29,378.42,60.012,1551552304,"201051344001158","174011545737251",33.32,11.00,0,339.65,435.23,254.3,243.6,1.198,1194278.6,1194278.6,9870,0,0,0,L,1122011218,1,124.72,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552314,249411.00
03/02/2019 13:45,2,7.547,ACTIVE,218.93,379.02,60.022,1551552304,"201051344000917","174011545737251",33.30,15.80,0,345.36,434.33,253.9,243.1,1.189,1206836.7,1206836.7,17531,0,0,0,L,1122011218,1,125.40,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552315,249412.00
03/02/2019 13:45,2,6.342,ACTIVE,218.03,356.48,60.017,1551552304,"201051344000417","174011545737251",22.11,12.30,0,334.24,386.83,141.9,135.1,0.663,976885.9,976885.9,17776,0,0,0,L,1122011218,1,124.94,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552315,249413.00
03/02/2019 13:45,2,7.584,ACTIVE,217.35,376.92,60.012,1551552304,"201051344000685","174011545737251",33.14,14.30,0,345.66,428.91,254.6,243.8,1.202,1211368.1,1211368.1,17744,0,0,0,L,1122011218,1,125.62,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552316,249414.00
03/02/2019 13:45,2,7.518,ACTIVE,219.16,380.22,60.033,1551552304,"201051344000651","174011545737251",33.46,12.70,0,347.46,436.73,254.3,243.6,1.158,1204351.9,1204351.9,17728,0,0,0,L,1122011218,1,125.85,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552317,249415.00
03/02/2019 13:45,2,7.395,ACTIVE,218.03,381.12,60.017,1551552304,"201051344000594","174011545737251",33.52,20.00,0,340.25,435.53,250.9,240.2,1.123,1219288.9,1219288.9,41560,0,0,0,L,1122011218,1,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552318,249416.00
03/02/2019 13:45,2,3.150,ACTIVE,220.06,395.55,60.028,1551552304,"201051344000469","174011545737251",36.12,2.00,0,373.31,421.10,115.4,109.5,0.513,1201042.5,1201042.5,9852,0,0,0,L,1122011218,1,124.27,125.62,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552319,249417.00
03/02/2019 13:45,2,7.369,ACTIVE,219.39,386.53,60.012,1551552304,"201051344000585","174011545737251",34.13,11.70,0,354.07,440.34,254.4,243.7,1.149,1219104.3,1219104.3,17779,0,0,0,L,1122011218,1,125.40,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552320,249418.00
03/02/2019 13:45,2,3.604,ACTIVE,220.29,395.25,60.001,1551552304,"201051344000853","174011545737251",36.04,7.70,0,373.31,426.21,131.2,124.7,0.583,1221677.8,1221677.8,9452,0,0,0,L,1122011218,1,125.17,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552321,249419.00
03/02/2019 13:45,2,7.598,ACTIVE,217.58,375.71,60.012,1551552304,"201051344001145","174011545737251",33.14,16.00,0,344.15,430.72,254.9,244.1,1.158,1219573.1,1219573.1,17694,0,0,0,L,1122011218,1,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552322,249420.00
03/02/2019 13:45,2,7.523,ACTIVE,218.48,378.72,60.065,1551552304,"201051344000438","174011545737251",33.40,14.70,0,347.76,433.42,254.6,243.8,1.167,1212673.2,1212673.2,17740,0,0,0,L,1122011218,1,125.62,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552323,249421.00
03/02/2019 13:45,2,7.465,ACTIVE,218.93,382.03,60.028,1551552304,"201051344001135","174011545737251",33.68,14.70,0,351.67,436.13,254.6,243.8,1.167,1200084.3,1200084.3,17697,0,0,0,L,1122011218,1,125.62,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552324,249422.00
03/02/2019 13:45,2,3.377,ACTIVE,219.61,396.45,60.022,1551552304,"201051344000983","174011545737251",36.30,6.70,0,371.51,424.11,123.7,117.4,0.570,1220025.4,1220025.4,9459,0,0,0,L,1122011218,1,124.72,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552325,249423.00
03/02/2019 13:45,2,7.459,ACTIVE,219.16,380.22,60.028,1551552304,"201051344001203","174011545737251",33.72,14.70,0,351.07,437.63,254.2,243.5,1.180,1209244.8,1209244.8,17740,0,0,0,L,1122011218,1,126.07,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552326,249424.00
03/02/2019 13:45,2,7.535,ACTIVE,217.58,378.72,60.043,1551552304,"201051344001230","174011545737251",33.34,17.00,0,342.05,432.52,254.0,243.3,1.145,1204271.7,1204271.7,17548,0,0,0,L,1122011218,1,125.17,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552327,249425.00
03/02/2019 13:45,2,7.498,ACTIVE,217.80,381.42,60.001,1551552304,"201051344000646","174011545737251",33.56,14.70,0,349.56,435.23,254.9,244.1,1.184,1198036.4,1198036.4,17708,0,0,0,L,1122011218,1,125.17,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552328,249426.00
03/02/2019 13:45,2,7.467,ACTIVE,218.93,379.92,60.028,1551552304,"201051344000867","174011545737251",33.60,13.00,0,337.84,439.74,253.9,243.1,1.118,1198016.4,1198016.4,41628,0,0,0,L,1122011218,1,124.49,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552329,249427.00
03/02/2019 13:45,2,2.695,ACTIVE,218.93,389.54,60.033,1551552304,"201051344000633","174011545737251",35.76,15.00,0,370.60,413.29,97.6,92.3,0.429,1197988.9,1197988.9,41683,0,0,0,L,1122011218,1,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552330,249428.00
03/02/2019 13:45,2,7.473,ACTIVE,217.80,382.33,60.038,1551552304,"201051344000955","174011545737251",33.64,16.00,0,350.77,434.02,254.4,243.6,1.189,1217539.8,1217539.8,17734,0,0,0,L,1122011218,1,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552332,249429.00
03/02/2019 13:45,2,7.494,ACTIVE,219.39,381.73,60.043,1551552304,"201051344000648","174011545737251",33.54,9.70,0,342.35,436.43,254.1,243.3,1.162,1210021.1,1210021.1,41188,0,0,0,L,1122011218,1,124.04,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552332,249430.00
03/02/2019 13:45,2,7.416,ACTIVE,219.61,380.52,60.059,1551552304,"201051344000645","174011545737251",33.72,11.00,0,344.76,437.63,253.2,242.4,1.123,1215082.7,1215082.7,41148,0,0,0,L,1122011218,1,124.72,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552333,249431.00
03/02/2019 13:45,2,5.375,ACTIVE,219.61,391.64,60.043,1551552304,"201051344000569","174011545737251",35.09,6.30,0,367.00,436.13,191.1,182.5,0.849,1231384.8,1231384.8,9376,0,0,0,L,1122011218,1,124.27,125.17,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552334,249432.00
03/02/2019 13:45,2,7.072,ACTIVE,219.84,387.74,60.006,1551552304,"179051228000119","174011545737251",34.53,17.00,0,345.36,438.23,247.2,236.7,1.176,19119.3,19119.3,9440,0,0,0,L,46974696,1,124.72,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551552335,249433.00
03/02/2019 14:00,2,7.566,ACTIVE,220.29,378.72,60.049,1551553203,"201051344000579","174011545737251",33.30,15.00,0,345.06,433.12,254.9,244.1,1.162,1228877.5,1228877.5,9817,0,0,0,L,1122011218,1,124.94,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553205,249434.00
03/02/2019 14:00,2,7.414,ACTIVE,218.71,379.62,60.022,1551553203,"201051344001025","174011545737251",33.73,19.50,0,353.17,437.63,253.5,242.7,1.096,1213527.6,1213527.6,17741,0,0,0,L,1122011218,1,125.17,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553206,249435.00
03/02/2019 14:00,2,8.586,ACTIVE,218.71,362.19,60.043,1551553203,"201051344001093","174011545737251",20.63,11.00,0,337.54,403.37,179.5,171.3,0.791,1198791.1,1198791.1,17751,0,0,0,L,1122011218,1,125.62,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553207,249436.00
03/02/2019 14:00,2,3.100,ACTIVE,220.06,394.35,60.043,1551553203,"201051344000458","174011545737251",36.10,8.00,0,374.51,419.00,113.3,107.5,0.513,1214571.3,1214571.3,9567,0,0,0,L,1122011218,1,124.94,125.17,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553208,249437.00
03/02/2019 14:00,2,7.617,ACTIVE,217.58,377.22,60.059,1551553203,"201051344000890","174011545737251",33.00,17.00,0,344.15,430.42,254.4,243.6,1.158,1209652.9,1209652.9,17694,0,0,0,L,1122011218,1,125.17,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553208,249438.00
03/02/2019 14:00,2,3.549,ACTIVE,220.29,353.77,60.049,1551553203,"201051344000988","174011545737251",23.26,3.00,0,333.63,398.26,83.7,78.9,0.376,944622.2,944622.2,9919,0,0,0,L,1122011218,1,124.72,125.40,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553209,249439.00
03/02/2019 14:00,2,7.635,ACTIVE,218.93,375.71,60.038,1551553203,"201051344000582","174011545737251",33.00,13.70,0,344.76,435.53,255.1,244.3,1.140,1189331.1,1189331.1,17663,0,0,0,L,1122011218,1,125.62,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553210,249440.00
03/02/2019 14:00,2,5.455,ACTIVE,218.93,388.64,60.043,1551553203,"201051344000868","174011545737251",34.79,5.00,0,363.39,432.22,192.0,183.4,0.862,1199673.0,1199673.0,41602,0,0,0,L,1122011218,1,124.27,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553211,249441.00
03/02/2019 14:00,2,7.441,ACTIVE,220.29,380.52,60.054,1551553203,"201051344000576","174011545737251",33.81,10.70,0,347.46,437.93,254.4,243.6,1.167,1217745.6,1217745.6,13642,0,0,0,L,1122011218,1,124.94,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553212,249442.00
03/02/2019 14:00,2,7.559,ACTIVE,220.52,380.52,60.049,1551553203,"201051344001158","174011545737251",33.26,11.30,0,345.06,434.93,254.6,243.8,1.140,1194339.3,1194339.3,9871,0,0,0,L,1122011218,1,124.94,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553213,249443.00
03/02/2019 14:00,2,7.590,ACTIVE,218.71,376.31,60.038,1551553203,"201051344000917","174011545737251",33.18,15.80,0,348.36,434.63,253.7,242.9,1.198,1206897.5,1206897.5,17532,0,0,0,L,1122011218,1,125.40,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553214,249444.00
03/02/2019 14:00,2,6.441,ACTIVE,217.80,356.78,60.049,1551553203,"201051344000417","174011545737251",22.01,12.70,0,333.33,388.64,143.6,136.6,0.672,976919.9,976919.9,17777,0,0,0,L,1122011218,1,124.72,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553215,249445.00
03/02/2019 14:00,2,7.623,ACTIVE,217.35,374.81,60.059,1551553203,"201051344000685","174011545737251",33.02,14.70,0,348.36,428.91,254.7,243.9,1.207,1211428.9,1211428.9,17745,0,0,0,L,1122011218,1,125.62,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553216,249446.00
03/02/2019 14:00,2,7.520,ACTIVE,219.16,378.72,60.043,1551553203,"201051344000651","174011545737251",33.38,13.30,0,350.17,436.13,254.2,243.4,1.145,1204412.6,1204412.6,17729,0,0,0,L,1122011218,1,126.07,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553217,249447.00
03/02/2019 14:00,2,7.330,ACTIVE,218.48,381.42,60.049,1551553203,"201051344000594","174011545737251",33.58,19.30,0,344.76,436.43,248.4,237.8,1.140,1219348.9,1219348.9,41561,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553218,249448.00
03/02/2019 14:00,2,3.932,ACTIVE,220.29,389.84,60.049,1551553203,"201051344000469","174011545737251",35.35,2.50,0,371.21,425.61,140.6,133.8,0.650,1201073.9,1201073.9,9853,0,0,0,L,1122011218,1,124.49,125.62,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553219,249449.00
03/02/2019 14:00,2,7.385,ACTIVE,219.16,385.63,60.043,1551553203,"201051344000585","174011545737251",33.95,13.00,0,355.28,440.64,253.7,242.9,1.158,1219165.1,1219165.1,17780,0,0,0,L,1122011218,1,125.17,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553220,249450.00
03/02/2019 14:00,2,4.721,ACTIVE,220.74,392.55,60.043,1551553203,"201051344000853","174011545737251",35.27,8.00,0,371.21,429.82,168.9,161.1,0.756,1221712.6,1221712.6,9453,0,0,0,L,1122011218,1,125.40,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553221,249451.00
03/02/2019 14:00,2,7.561,ACTIVE,217.35,375.71,60.043,1551553203,"201051344001145","174011545737251",33.12,15.80,0,347.46,430.42,253.1,242.3,1.162,1219633.9,1219633.9,17695,0,0,0,L,1122011218,1,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553222,249452.00
03/02/2019 14:00,2,7.570,ACTIVE,218.26,376.62,60.043,1551553203,"201051344000438","174011545737251",33.24,15.50,0,349.56,434.93,254.3,243.5,1.153,1212734.0,1212734.0,17741,0,0,0,L,1122011218,1,125.62,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553223,249453.00
03/02/2019 14:00,2,7.502,ACTIVE,218.71,380.82,60.043,1551553203,"201051344001135","174011545737251",33.52,14.00,0,353.17,435.53,254.7,243.9,1.153,1200145.1,1200145.1,17698,0,0,0,L,1122011218,1,125.40,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553224,249454.00
03/02/2019 14:00,2,4.154,ACTIVE,220.06,393.15,60.043,1551553203,"201051344000983","174011545737251",35.70,6.70,0,370.30,428.01,150.1,143.0,0.703,1220057.8,1220057.8,9460,0,0,0,L,1122011218,1,124.94,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553225,249455.00
03/02/2019 14:00,2,7.492,ACTIVE,218.93,378.12,60.043,1551553203,"201051344001203","174011545737251",33.60,15.50,0,351.67,438.83,254.3,243.6,1.198,1209305.6,1209305.6,17741,0,0,0,L,1122011218,1,126.07,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553226,249456.00
03/02/2019 14:00,2,7.549,ACTIVE,217.35,379.62,60.038,1551553203,"201051344001230","174011545737251",33.22,17.00,0,344.76,433.12,254.0,243.2,1.145,1204332.5,1204332.5,17549,0,0,0,L,1122011218,1,124.94,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553227,249457.00
03/02/2019 14:00,2,7.527,ACTIVE,217.58,379.62,60.033,1551553203,"201051344000646","174011545737251",33.38,13.70,0,349.56,434.63,254.5,243.7,1.171,1198097.2,1198097.2,17709,0,0,0,L,1122011218,1,125.17,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553228,249458.00
03/02/2019 14:00,2,7.473,ACTIVE,219.39,378.72,60.038,1551553203,"201051344000867","174011545737251",33.44,12.30,0,336.04,439.13,252.5,241.8,1.114,1198065.0,1198065.0,41629,0,0,0,L,1122011218,1,124.72,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553229,249459.00
03/02/2019 14:00,2,2.713,ACTIVE,219.61,390.44,60.054,1551553203,"201051344000633","174011545737251",35.80,14.00,0,373.61,415.39,98.5,93.2,0.429,1198012.2,1198012.2,41684,0,0,0,L,1122011218,1,124.94,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553230,249460.00
03/02/2019 14:00,2,7.506,ACTIVE,217.80,379.02,60.054,1551553203,"201051344000955","174011545737251",33.46,17.00,0,348.96,434.02,253.6,242.8,1.180,1217600.6,1217600.6,17735,0,0,0,L,1122011218,1,124.72,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553231,249461.00
03/02/2019 14:00,2,7.488,ACTIVE,219.61,379.32,60.049,1551553203,"201051344000648","174011545737251",33.48,10.00,0,347.46,437.93,253.5,242.8,1.145,1210081.8,1210081.8,41189,0,0,0,L,1122011218,1,124.27,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553232,249462.00
03/02/2019 14:00,2,7.479,ACTIVE,220.06,377.82,60.012,1551553203,"201051344000645","174011545737251",33.58,11.30,0,346.26,435.83,253.6,242.8,1.127,1215143.2,1215143.2,41149,0,0,0,L,1122011218,1,125.17,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553233,249463.00
03/02/2019 14:00,2,5.461,ACTIVE,220.06,393.15,60.059,1551553203,"201051344000569","174011545737251",35.23,6.70,0,364.59,436.73,194.8,186.1,0.875,1231431.0,1231431.0,9377,0,0,0,L,1122011218,1,124.49,125.40,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553234,249464.00
03/02/2019 14:00,2,7.355,ACTIVE,220.29,388.64,60.038,1551553203,"179051228000119","174011545737251",34.19,17.00,0,349.86,440.34,255.0,244.2,1.180,19179.4,19179.4,9441,0,0,0,L,46974696,1,124.94,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551553235,249465.00
03/02/2019 14:15,2,7.539,ACTIVE,220.97,378.72,60.065,1551554104,"201051344000579","174011545737251",33.30,13.30,0,344.45,432.82,254.1,243.3,1.162,1228938.4,1228938.4,9818,0,0,0,L,1122011218,1,125.17,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554105,249466.00
03/02/2019 14:15,2,7.473,ACTIVE,218.71,379.62,60.028,1551554104,"201051344001025","174011545737251",33.66,18.30,0,345.06,439.43,253.9,243.2,1.127,1213588.2,1213588.2,17742,0,0,0,L,1122011218,1,125.40,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554106,249467.00
03/02/2019 14:15,2,8.428,ACTIVE,218.71,360.38,60.028,1551554104,"201051344001093","174011545737251",20.59,10.30,0,336.94,401.86,175.9,167.9,0.787,1198833.4,1198833.4,17752,0,0,0,L,1122011218,1,125.40,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554107,249468.00
03/02/2019 14:15,2,3.934,ACTIVE,220.52,389.54,60.070,1551554104,"201051344000458","174011545737251",35.36,7.70,0,371.21,425.31,141.0,134.1,0.645,1214601.4,1214601.4,9568,0,0,0,L,1122011218,1,125.17,125.40,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554108,249469.00
03/02/2019 14:15,2,7.615,ACTIVE,217.35,377.22,60.033,1551554104,"201051344000890","174011545737251",33.04,16.70,0,341.45,431.92,254.6,243.8,1.167,1209713.8,1209713.8,17695,0,0,0,L,1122011218,1,124.94,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554109,249470.00
03/02/2019 14:15,2,3.637,ACTIVE,220.52,355.88,60.022,1551554104,"201051344000988","174011545737251",23.34,3.30,0,325.22,394.05,86.2,81.2,0.380,944642.4,944642.4,9920,0,0,0,L,1122011218,1,124.72,125.40,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554110,249471.00
03/02/2019 14:15,2,7.619,ACTIVE,219.16,377.52,60.028,1551554104,"201051344000582","174011545737251",33.04,13.30,0,345.66,436.13,254.5,243.7,1.127,1189392.0,1189392.0,17664,0,0,0,L,1122011218,1,125.62,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554111,249472.00
03/02/2019 14:15,2,7.498,ACTIVE,219.39,379.02,60.038,1551554104,"201051344000868","174011545737251",32.92,6.30,0,345.06,438.83,249.8,239.2,1.123,1199726.5,1199726.5,41603,0,0,0,L,1122011218,1,124.49,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554112,249473.00
03/02/2019 14:15,2,7.447,ACTIVE,220.74,381.12,60.033,1551554104,"201051344000576","174011545737251",33.73,11.30,0,343.85,436.43,254.0,243.2,1.158,1217806.5,1217806.5,13643,0,0,0,L,1122011218,1,125.17,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554113,249474.00
03/02/2019 14:15,2,7.590,ACTIVE,220.74,379.62,60.038,1551554104,"201051344001158","174011545737251",33.12,10.30,0,343.25,435.23,254.3,243.5,1.149,1194400.1,1194400.1,9872,0,0,0,L,1122011218,1,124.94,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554114,249475.00
03/02/2019 14:15,2,7.533,ACTIVE,218.71,380.52,60.038,1551554104,"201051344000917","174011545737251",33.38,15.30,0,346.86,437.03,254.3,243.6,1.202,1206958.3,1206958.3,17533,0,0,0,L,1122011218,1,125.40,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554115,249476.00
03/02/2019 14:15,2,6.480,ACTIVE,217.80,356.18,60.043,1551554104,"201051344000417","174011545737251",22.22,12.00,0,332.73,388.34,145.9,138.9,0.672,976954.4,976954.4,17778,0,0,0,L,1122011218,1,124.94,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554115,249477.00
03/02/2019 14:15,2,7.600,ACTIVE,217.13,378.12,60.028,1551554104,"201051344000685","174011545737251",33.08,14.00,0,346.26,431.62,255.0,244.2,1.202,1211489.7,1211489.7,17746,0,0,0,L,1122011218,1,125.40,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554116,249478.00
03/02/2019 14:15,2,7.508,ACTIVE,219.16,381.42,60.022,1551554104,"201051344000651","174011545737251",33.50,12.30,0,348.36,436.43,254.6,243.8,1.145,1204473.5,1204473.5,17730,0,0,0,L,1122011218,1,126.07,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554117,249479.00
03/02/2019 14:15,2,4.672,ACTIVE,218.48,386.53,60.033,1551554104,"201051344000594","174011545737251",34.67,16.30,0,339.95,436.73,164.3,156.6,0.742,1219399.6,1219399.6,41562,0,0,0,L,1122011218,1,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554118,249480.00
03/02/2019 14:15,2,4.021,ACTIVE,220.74,395.85,60.028,1551554104,"201051344000469","174011545737251",35.94,2.00,0,369.70,432.52,146.4,139.4,0.681,1201108.2,1201108.2,9854,0,0,0,L,1122011218,1,124.72,125.85,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554119,249481.00
03/02/2019 14:15,2,7.357,ACTIVE,218.93,386.53,60.038,1551554104,"201051344000585","174011545737251",34.11,11.70,0,354.67,441.54,253.6,242.8,1.153,1219225.9,1219225.9,17781,0,0,0,L,1122011218,1,125.17,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554120,249482.00
03/02/2019 14:15,2,6.703,ACTIVE,220.97,385.03,60.038,1551554104,"201051344000853","174011545737251",34.07,8.00,0,349.56,436.13,231.5,221.5,1.030,1221762.9,1221762.9,9454,0,0,0,L,1122011218,1,125.62,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554121,249483.00
03/02/2019 14:15,2,7.561,ACTIVE,217.35,378.12,60.028,1551554104,"201051344001145","174011545737251",33.20,14.70,0,344.45,431.32,254.0,243.2,1.162,1219694.7,1219694.7,17696,0,0,0,L,1122011218,1,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554122,249484.00
03/02/2019 14:15,2,7.549,ACTIVE,218.26,379.32,60.006,1551554104,"201051344000438","174011545737251",33.32,15.00,0,348.96,435.23,254.2,243.4,1.162,1212794.8,1212794.8,17742,0,0,0,L,1122011218,1,125.62,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554123,249485.00
03/02/2019 14:15,2,7.469,ACTIVE,218.48,382.03,60.033,1551554104,"201051344001135","174011545737251",33.66,14.70,0,351.37,436.73,254.3,243.5,1.158,1200205.9,1200205.9,17699,0,0,0,L,1122011218,1,125.40,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554124,249486.00
03/02/2019 14:15,2,5.338,ACTIVE,220.52,388.04,60.028,1551554104,"201051344000983","174011545737251",34.57,5.50,0,360.69,432.22,187.0,178.5,0.862,1220097.5,1220097.5,9461,0,0,0,L,1122011218,1,125.17,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554125,249487.00
03/02/2019 14:15,2,7.484,ACTIVE,218.93,380.22,60.028,1551554104,"201051344001203","174011545737251",33.62,13.70,0,351.97,437.63,254.7,243.9,1.176,1209366.4,1209366.4,17742,0,0,0,L,1122011218,1,126.07,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554126,249488.00
03/02/2019 14:15,2,7.570,ACTIVE,217.13,379.32,60.033,1551554104,"201051344001230","174011545737251",33.22,15.80,0,342.05,433.42,254.4,243.6,1.162,1204393.3,1204393.3,17550,0,0,0,L,1122011218,1,124.94,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554127,249489.00
03/02/2019 14:15,2,7.479,ACTIVE,217.58,382.33,60.017,1551554104,"201051344000646","174011545737251",33.52,13.70,0,345.96,435.53,253.7,242.9,1.171,1198158.0,1198158.0,17710,0,0,0,L,1122011218,1,125.17,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554127,249490.00
03/02/2019 14:15,2,7.504,ACTIVE,219.61,378.12,60.022,1551554104,"201051344000867","174011545737251",33.44,13.00,0,345.96,439.43,253.7,243.0,1.127,1198125.5,1198125.5,41630,0,0,0,L,1122011218,1,124.72,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554129,249491.00
03/02/2019 14:15,2,4.568,ACTIVE,219.61,356.18,60.017,1551554104,"201051344000633","174011545737251",23.18,12.70,0,323.72,428.61,107.3,101.7,0.473,1198034.9,1198034.9,41685,0,0,0,L,1122011218,1,124.94,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554130,249492.00
03/02/2019 14:15,2,7.520,ACTIVE,217.58,379.62,60.017,1551554104,"201051344000955","174011545737251",33.44,15.80,0,348.96,434.63,254.3,243.5,1.184,1217661.4,1217661.4,17736,0,0,0,L,1122011218,1,124.72,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554131,249493.00
03/02/2019 14:15,2,7.512,ACTIVE,220.29,380.22,60.028,1551554104,"201051344000648","174011545737251",33.48,9.70,0,342.05,436.43,254.5,243.7,1.149,1210142.6,1210142.6,41190,0,0,0,L,1122011218,1,124.49,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554132,249494.00
03/02/2019 14:15,2,7.477,ACTIVE,220.52,381.73,60.022,1551554104,"201051344000645","174011545737251",33.60,11.00,0,341.15,435.23,254.0,243.2,1.114,1215203.9,1215203.9,41150,0,0,0,L,1122011218,1,125.40,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554133,249495.00
03/02/2019 14:15,2,5.459,ACTIVE,220.29,391.64,60.022,1551554104,"201051344000569","174011545737251",35.05,6.30,0,357.08,436.43,193.7,185.1,0.866,1231477.5,1231477.5,9378,0,0,0,L,1122011218,1,124.49,125.40,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554134,249496.00
03/02/2019 14:15,2,7.367,ACTIVE,220.52,387.74,60.017,1551554104,"179051228000119","174011545737251",34.13,15.80,0,347.76,440.34,254.3,243.5,1.189,19240.1,19240.1,9442,0,0,0,L,46974696,1,125.17,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551554135,249497.00
03/02/2019 14:30,2,7.689,ACTIVE,221.19,375.41,60.065,1551555005,"201051344000579","174011545737251",32.76,13.30,0,344.45,431.32,255.0,244.2,1.167,1228999.2,1228999.2,9819,0,0,0,L,1122011218,1,125.40,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555006,249498.00
03/02/2019 14:30,2,7.498,ACTIVE,218.71,376.01,60.012,1551555005,"201051344001025","174011545737251",33.10,16.30,0,346.86,438.23,250.8,240.1,1.096,1213648.7,1213648.7,17743,0,0,0,L,1122011218,1,125.17,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555007,249499.00
03/02/2019 14:30,2,7.965,ACTIVE,218.71,360.38,60.017,1551555005,"201051344001093","174011545737251",20.97,9.30,0,337.54,400.36,169.3,161.5,0.760,1198874.6,1198874.6,17753,0,0,0,L,1122011218,1,125.40,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555008,249500.00
03/02/2019 14:30,2,4.324,ACTIVE,220.97,392.55,60.017,1551555005,"201051344000458","174011545737251",35.58,8.00,0,368.80,428.01,155.5,148.2,0.725,1214637.1,1214637.1,9569,0,0,0,L,1122011218,1,125.40,125.62,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555009,249501.00
03/02/2019 14:30,2,7.830,ACTIVE,217.35,366.40,59.996,1551555005,"201051344000890","174011545737251",31.73,16.00,0,329.13,428.61,251.5,240.8,1.140,1209774.5,1209774.5,17696,0,0,0,L,1122011218,1,125.17,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555010,249502.00
03/02/2019 14:30,2,3.682,ACTIVE,220.74,355.88,60.012,1551555005,"201051344000988","174011545737251",23.26,3.70,0,339.65,376.62,86.8,81.8,0.384,944662.8,944662.8,9921,0,0,0,L,1122011218,1,124.94,125.62,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555010,249503.00
03/02/2019 14:30,2,7.912,ACTIVE,218.93,368.50,60.012,1551555005,"201051344000582","174011545737251",31.75,13.00,0,336.34,433.72,254.2,243.4,1.145,1189452.8,1189452.8,17665,0,0,0,L,1122011218,1,125.62,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555011,249504.00
03/02/2019 14:30,2,7.406,ACTIVE,219.61,382.63,60.012,1551555005,"201051344000868","174011545737251",33.56,7.00,0,344.45,438.23,251.2,240.6,1.131,1199787.2,1199787.2,41604,0,0,0,L,1122011218,1,124.49,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555012,249505.00
