ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 14:30,2,7.521,ACTIVE,220.97,380.22,60.038,1551555005,"201051344000576","174011545737251",33.46,10.70,0,348.36,436.13,254.5,243.7,1.149,1217867.3,1217867.3,13644,0,0,0,L,1122011218,1,125.40,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555013,249506.00
03/02/2019 14:30,2,7.645,ACTIVE,221.19,373.01,60.017,1551555005,"201051344001158","174011545737251",32.46,9.00,0,336.94,431.02,251.3,240.7,1.136,1194460.8,1194460.8,9873,0,0,0,L,1122011218,1,125.17,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555014,249507.00
03/02/2019 14:30,2,7.717,ACTIVE,218.71,373.01,60.028,1551555005,"201051344000917","174011545737251",32.58,15.50,0,344.76,434.02,254.4,243.6,1.180,1207019.1,1207019.1,17534,0,0,0,L,1122011218,1,125.40,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555015,249508.00
03/02/2019 14:30,2,6.443,ACTIVE,217.80,356.48,60.017,1551555005,"201051344000417","174011545737251",21.89,11.00,0,336.04,388.04,142.8,136.0,0.663,976988.7,976988.7,17779,0,0,0,L,1122011218,1,124.72,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555016,249509.00
03/02/2019 14:30,2,7.875,ACTIVE,217.13,368.20,60.017,1551555005,"201051344000685","174011545737251",31.93,13.00,0,333.63,428.01,254.4,243.7,1.211,1211550.6,1211550.6,17747,0,0,0,L,1122011218,1,125.40,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555017,249510.00
03/02/2019 14:30,2,7.695,ACTIVE,219.16,373.61,60.017,1551555005,"201051344000651","174011545737251",32.64,12.70,0,344.45,434.93,253.8,243.1,1.167,1204534.3,1204534.3,17731,0,0,0,L,1122011218,1,126.07,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555018,249511.00
03/02/2019 14:30,2,7.527,ACTIVE,218.93,374.51,60.001,1551555005,"201051344000594","174011545737251",33.06,16.30,0,340.55,438.23,251.4,240.8,1.136,1219459.3,1219459.3,41563,0,0,0,L,1122011218,1,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555019,249512.00
03/02/2019 14:30,2,4.061,ACTIVE,221.19,394.35,60.017,1551555005,"201051344000469","174011545737251",35.70,2.50,0,372.41,429.22,147.1,140.0,0.672,1201143.2,1201143.2,9855,0,0,0,L,1122011218,1,124.94,125.85,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555020,249513.00
03/02/2019 14:30,2,7.520,ACTIVE,218.93,381.12,60.012,1551555005,"201051344000585","174011545737251",33.42,11.70,0,352.87,440.04,254.2,243.5,1.149,1219286.7,1219286.7,17782,0,0,0,L,1122011218,1,125.17,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555021,249514.00
03/02/2019 14:30,2,6.711,ACTIVE,221.42,383.23,60.006,1551555005,"201051344000853","174011545737251",33.89,9.30,0,355.28,434.93,230.2,220.2,1.016,1221818.2,1221818.2,9455,0,0,0,L,1122011218,1,125.85,125.62,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555022,249515.00
03/02/2019 14:30,2,7.768,ACTIVE,217.35,370.90,59.996,1551555005,"201051344001145","174011545737251",32.34,14.00,0,341.75,430.42,254.1,243.4,1.162,1219755.5,1219755.5,17697,0,0,0,L,1122011218,1,124.94,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555023,249516.00
03/02/2019 14:30,2,7.783,ACTIVE,218.26,369.40,60.022,1551555005,"201051344000438","174011545737251",32.26,13.30,0,341.15,434.02,254.2,243.4,1.162,1212855.6,1212855.6,17743,0,0,0,L,1122011218,1,125.62,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555023,249517.00
03/02/2019 14:30,2,7.703,ACTIVE,218.71,374.51,60.006,1551555005,"201051344001135","174011545737251",32.64,13.00,0,344.76,436.13,254.4,243.6,1.149,1200266.8,1200266.8,17700,0,0,0,L,1122011218,1,125.40,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555024,249518.00
03/02/2019 14:30,2,6.439,ACTIVE,220.97,386.23,60.006,1551555005,"201051344000983","174011545737251",34.19,6.70,0,356.18,434.93,222.8,213.1,1.025,1220145.4,1220145.4,9462,0,0,0,L,1122011218,1,125.17,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555026,249519.00
03/02/2019 14:30,2,7.611,ACTIVE,218.71,376.62,60.012,1551555005,"201051344001203","174011545737251",32.98,14.30,0,347.76,436.13,253.8,243.1,1.180,1209427.3,1209427.3,17743,0,0,0,L,1122011218,1,126.07,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555027,249520.00
03/02/2019 14:30,2,7.838,ACTIVE,217.13,369.40,59.996,1551555005,"201051344001230","174011545737251",32.05,14.30,0,332.73,430.42,254.1,243.3,1.162,1204454.2,1204454.2,17551,0,0,0,L,1122011218,1,124.94,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555028,249521.00
03/02/2019 14:30,2,7.773,ACTIVE,217.58,370.30,60.022,1551555005,"201051344000646","174011545737251",32.32,12.70,0,339.04,433.42,254.3,243.5,1.171,1198218.8,1198218.8,17711,0,0,0,L,1122011218,1,125.40,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555029,249522.00
03/02/2019 14:30,2,7.553,ACTIVE,219.84,373.91,60.017,1551555005,"201051344000867","174011545737251",33.08,12.00,0,342.95,437.93,252.6,241.9,1.114,1198186.1,1198186.1,41631,0,0,0,L,1122011218,1,124.94,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555030,249523.00
03/02/2019 14:30,2,4.438,ACTIVE,220.06,388.64,60.012,1551555005,"201051344000633","174011545737251",35.03,11.30,0,337.54,423.20,157.6,150.2,0.725,1198062.3,1198062.3,41686,0,0,0,L,1122011218,1,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555031,249524.00
03/02/2019 14:30,2,7.768,ACTIVE,217.58,371.81,60.017,1551555005,"201051344000955","174011545737251",32.30,13.70,0,340.25,431.92,254.0,243.2,1.184,1217722.2,1217722.2,17737,0,0,0,L,1122011218,1,124.49,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555032,249525.00
03/02/2019 14:30,2,7.611,ACTIVE,220.29,376.62,60.038,1551555005,"201051344000648","174011545737251",33.04,10.00,0,345.36,434.93,254.4,243.7,1.145,1210203.4,1210203.4,41191,0,0,0,L,1122011218,1,124.49,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555033,249526.00
03/02/2019 14:30,2,7.557,ACTIVE,220.74,376.92,60.012,1551555005,"201051344000645","174011545737251",33.30,11.30,0,348.36,434.63,254.6,243.8,1.118,1215264.8,1215264.8,41151,0,0,0,L,1122011218,1,125.40,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555034,249527.00
03/02/2019 14:30,2,5.689,ACTIVE,220.74,395.25,60.001,1551555005,"201051344000569","174011545737251",35.23,5.50,0,361.59,437.63,203.1,194.1,0.919,1231524.7,1231524.7,9379,0,0,0,L,1122011218,1,124.72,125.62,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555035,249528.00
03/02/2019 14:30,2,7.406,ACTIVE,220.74,385.03,60.017,1551555005,"179051228000119","174011545737251",33.89,15.80,0,351.37,442.14,253.9,243.1,1.198,19301.0,19301.0,9443,0,0,0,L,46974696,1,125.17,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555036,249529.00
03/02/2019 14:45,2,7.949,ACTIVE,221.19,372.71,60.022,1551555904,"201051344000579","174011545737251",31.43,12.70,0,334.84,432.52,252.9,242.2,1.149,1229059.0,1229059.0,9820,0,0,0,L,1122011218,1,125.17,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555906,249530.00
03/02/2019 14:45,2,7.750,ACTIVE,218.48,367.30,60.022,1551555904,"201051344001025","174011545737251",31.57,15.50,0,334.84,437.03,247.6,237.1,1.100,1213708.0,1213708.0,17744,0,0,0,L,1122011218,1,124.94,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555906,249531.00
03/02/2019 14:45,2,7.652,ACTIVE,218.48,360.08,60.017,1551555904,"201051344001093","174011545737251",21.07,9.00,0,334.84,400.06,163.3,155.7,0.725,1198914.0,1198914.0,17754,0,0,0,L,1122011218,1,125.40,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555907,249532.00
03/02/2019 14:45,2,4.840,ACTIVE,220.74,388.04,60.006,1551555904,"201051344000458","174011545737251",34.85,8.00,0,364.89,428.31,170.9,163.1,0.773,1214675.9,1214675.9,9570,0,0,0,L,1122011218,1,125.17,125.40,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555908,249533.00
03/02/2019 14:45,2,7.514,ACTIVE,217.13,366.70,60.043,1551555904,"201051344000890","174011545737251",31.99,14.70,0,330.63,430.42,243.4,233.0,1.114,1209833.1,1209833.1,17697,0,0,0,L,1122011218,1,124.94,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555909,249534.00
03/02/2019 14:45,2,3.566,ACTIVE,220.52,354.97,60.017,1551555904,"201051344000988","174011545737251",23.48,3.00,0,322.21,396.15,84.9,80.0,0.371,944682.7,944682.7,9922,0,0,0,L,1122011218,1,124.72,125.40,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555910,249535.00
03/02/2019 14:45,2,7.686,ACTIVE,218.71,366.70,60.012,1551555904,"201051344000582","174011545737251",31.65,11.70,0,333.63,435.53,246.3,235.8,1.109,1189512.0,1189512.0,17666,0,0,0,L,1122011218,1,125.40,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555911,249536.00
03/02/2019 14:45,2,7.477,ACTIVE,219.39,377.22,60.017,1551555904,"201051344000868","174011545737251",32.82,6.00,0,339.95,438.83,248.3,237.8,1.109,1199846.5,1199846.5,41605,0,0,0,L,1122011218,1,124.27,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555912,249537.00
03/02/2019 14:45,2,7.641,ACTIVE,220.74,378.42,60.012,1551555904,"201051344000576","174011545737251",32.92,9.00,0,333.93,435.53,254.5,243.7,1.153,1217927.3,1217927.3,13645,0,0,0,L,1122011218,1,125.17,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555913,249538.00
03/02/2019 14:45,2,7.459,ACTIVE,220.97,371.81,60.017,1551555904,"201051344001158","174011545737251",32.28,9.30,0,335.74,432.22,243.8,233.3,1.109,1194519.3,1194519.3,9874,0,0,0,L,1122011218,1,124.94,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555914,249539.00
03/02/2019 14:45,2,7.807,ACTIVE,218.26,367.60,60.017,1551555904,"201051344000917","174011545737251",31.77,15.00,0,332.73,434.63,251.2,240.6,1.162,1207078.8,1207078.8,17535,0,0,0,L,1122011218,1,125.17,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555915,249540.00
03/02/2019 14:45,2,6.164,ACTIVE,217.58,354.97,60.022,1551555904,"201051344000417","174011545737251",22.30,11.00,0,321.01,388.34,139.0,132.2,0.645,977022.0,977022.0,17780,0,0,0,L,1122011218,1,124.72,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555916,249541.00
03/02/2019 14:45,2,7.775,ACTIVE,216.90,367.90,60.017,1551555904,"201051344000685","174011545737251",31.53,12.70,0,330.03,429.22,248.1,237.6,1.176,1211610.0,1211610.0,17748,0,0,0,L,1122011218,1,125.17,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555917,249542.00
03/02/2019 14:45,2,7.809,ACTIVE,218.48,368.50,60.022,1551555904,"201051344000651","174011545737251",31.77,11.70,0,334.24,435.23,251.0,240.3,1.131,1204594.0,1204594.0,17732,0,0,0,L,1122011218,1,125.85,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555918,249543.00
03/02/2019 14:45,2,8.094,ACTIVE,218.71,367.60,59.990,1551555904,"201051344000594","174011545737251",30.81,16.00,0,331.53,436.43,252.2,241.5,1.123,1219518.8,1219518.8,41564,0,0,0,L,1122011218,1,124.27,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555919,249544.00
03/02/2019 14:45,2,4.129,ACTIVE,220.97,395.55,60.022,1551555904,"201051344000469","174011545737251",35.86,1.00,0,357.68,428.01,150.2,143.1,0.689,1201177.8,1201177.8,9856,0,0,0,L,1122011218,1,124.72,125.85,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555920,249545.00
03/02/2019 14:45,2,7.738,ACTIVE,218.71,374.21,60.049,1551555904,"201051344000585","174011545737251",32.42,11.00,0,331.53,441.84,253.9,243.2,1.153,1219346.6,1219346.6,17783,0,0,0,L,1122011218,1,124.94,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555921,249546.00
03/02/2019 14:45,2,6.592,ACTIVE,220.97,382.93,60.022,1551555904,"201051344000853","174011545737251",33.81,10.30,0,350.77,434.02,225.7,215.9,1.008,1221872.1,1221872.1,9456,0,0,0,L,1122011218,1,125.62,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555922,249547.00
03/02/2019 14:45,2,7.734,ACTIVE,216.90,366.10,59.990,1551555904,"201051344001145","174011545737251",31.85,13.70,0,330.63,431.62,249.5,238.9,1.136,1219815.1,1219815.1,17698,0,0,0,L,1122011218,1,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555923,249548.00
03/02/2019 14:45,2,7.664,ACTIVE,217.80,367.00,60.022,1551555904,"201051344000438","174011545737251",31.81,13.30,0,333.33,433.12,246.9,236.3,1.127,1212914.9,1212914.9,17744,0,0,0,L,1122011218,1,125.17,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555924,249549.00
03/02/2019 14:45,2,7.633,ACTIVE,218.03,368.50,60.006,1551555904,"201051344001135","174011545737251",32.14,13.00,0,332.13,436.13,248.2,237.7,1.118,1200326.3,1200326.3,17701,0,0,0,L,1122011218,1,125.17,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555924,249550.00
03/02/2019 14:45,2,6.877,ACTIVE,220.52,385.93,60.022,1551555904,"201051344000983","174011545737251",33.68,7.70,0,348.36,435.53,234.6,224.5,1.083,1220199.7,1220199.7,9463,0,0,0,L,1122011218,1,125.17,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555925,249551.00
03/02/2019 14:45,2,7.816,ACTIVE,218.48,367.60,60.043,1551555904,"201051344001203","174011545737251",31.63,12.70,0,334.24,437.93,250.3,239.7,1.180,1209486.9,1209486.9,17744,0,0,0,L,1122011218,1,125.62,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555926,249552.00
03/02/2019 14:45,2,7.686,ACTIVE,217.13,364.29,60.049,1551555904,"201051344001230","174011545737251",31.61,14.00,0,327.02,431.92,246.0,235.5,1.114,1204513.4,1204513.4,17552,0,0,0,L,1122011218,1,124.94,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555927,249553.00
03/02/2019 14:45,2,7.637,ACTIVE,217.13,367.60,60.017,1551555904,"201051344000646","174011545737251",31.97,12.30,0,330.03,434.93,247.1,236.6,1.136,1198278.2,1198278.2,17712,0,0,0,L,1122011218,1,124.94,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555928,249554.00
03/02/2019 14:45,2,7.859,ACTIVE,219.61,369.40,60.022,1551555904,"201051344000867","174011545737251",31.87,13.70,0,333.93,438.23,253.3,242.5,1.131,1198245.6,1198245.6,41632,0,0,0,L,1122011218,1,124.72,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555929,249555.00
03/02/2019 14:45,2,4.344,ACTIVE,219.61,391.34,60.065,1551555904,"201051344000633","174011545737251",35.38,11.30,0,349.56,425.91,155.2,147.9,0.720,1198099.1,1198099.1,41687,0,0,0,L,1122011218,1,124.94,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555930,249556.00
03/02/2019 14:45,2,7.586,ACTIVE,217.35,368.20,60.017,1551555904,"201051344000955","174011545737251",32.05,14.00,0,330.33,434.63,246.1,235.6,1.140,1217781.5,1217781.5,17738,0,0,0,L,1122011218,1,124.49,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555932,249557.00
03/02/2019 14:45,2,7.760,ACTIVE,219.84,373.01,60.017,1551555904,"201051344000648","174011545737251",32.36,8.00,0,334.84,435.53,254.2,243.4,1.136,1210263.4,1210263.4,41192,0,0,0,L,1122011218,1,124.27,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555933,249558.00
03/02/2019 14:45,2,7.666,ACTIVE,220.29,375.71,60.022,1551555904,"201051344000645","174011545737251",32.78,10.30,0,334.54,434.33,254.2,243.4,1.114,1215324.8,1215324.8,41152,0,0,0,L,1122011218,1,125.17,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555934,249559.00
03/02/2019 14:45,2,5.586,ACTIVE,220.52,392.25,60.033,1551555904,"201051344000569","174011545737251",34.99,6.70,0,362.49,437.33,198.1,189.3,0.902,1231572.3,1231572.3,9380,0,0,0,L,1122011218,1,124.72,125.40,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555934,249560.00
03/02/2019 14:45,2,7.500,ALERT,220.52,380.82,60.022,1551555904,"179051228000119","174011545737251",33.50,15.00,0,305.98,527.80,254.2,243.5,1.176,19360.7,19360.7,9444,0,0,0,L,46974696,1,124.94,125.62,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551555936,249561.00
03/02/2019 15:00,2,7.777,ACTIVE,221.64,372.11,60.049,1551556804,"201051344000579","174011545737251",32.28,11.70,0,334.24,427.11,254.2,243.5,1.153,1229118.3,1229118.3,9821,0,0,0,L,1122011218,1,125.40,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556805,249562.00
03/02/2019 15:00,2,7.729,ACTIVE,219.16,368.80,60.028,1551556804,"201051344001025","174011545737251",32.16,14.70,0,336.64,432.52,251.4,240.7,1.105,1213766.3,1213766.3,17745,0,0,0,L,1122011218,1,125.40,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556806,249563.00
03/02/2019 15:00,2,7.795,ACTIVE,219.16,359.78,60.038,1551556804,"201051344001093","174011545737251",20.87,8.00,0,338.14,397.96,164.8,157.1,0.720,1198952.0,1198952.0,17755,0,0,0,L,1122011218,1,125.85,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556807,249564.00
03/02/2019 15:00,2,5.240,ACTIVE,221.19,388.64,60.033,1551556804,"201051344000458","174011545737251",34.83,8.00,0,363.39,428.91,184.8,176.5,0.840,1214717.2,1214717.2,9571,0,0,0,L,1122011218,1,125.40,125.85,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556808,249565.00
03/02/2019 15:00,2,7.508,ACTIVE,217.80,370.60,60.022,1551556804,"201051344000890","174011545737251",32.34,14.00,0,332.73,422.30,245.9,235.4,1.109,1209890.1,1209890.1,17698,0,0,0,L,1122011218,1,125.40,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556809,249566.00
03/02/2019 15:00,2,3.639,ACTIVE,221.19,356.78,60.033,1551556804,"201051344000988","174011545737251",23.50,2.50,0,339.04,376.01,86.6,81.7,0.376,944702.3,944702.3,9923,0,0,0,L,1122011218,1,125.17,125.85,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556810,249567.00
03/02/2019 15:00,2,7.734,ACTIVE,219.39,366.10,60.022,1551556804,"201051344000582","174011545737251",31.73,11.70,0,335.14,425.31,248.3,237.8,1.087,1189569.7,1189569.7,17667,0,0,0,L,1122011218,1,125.85,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556811,249568.00
03/02/2019 15:00,2,7.541,ACTIVE,219.84,378.42,60.038,1551556804,"201051344000868","174011545737251",32.90,6.00,0,341.45,434.63,251.0,240.4,1.123,1199904.9,1199904.9,41606,0,0,0,L,1122011218,1,124.49,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556812,249569.00
03/02/2019 15:00,2,7.631,ACTIVE,221.19,377.82,60.033,1551556804,"201051344000576","174011545737251",32.94,9.00,0,333.93,431.62,254.4,243.6,1.140,1217987.6,1217987.6,13646,0,0,0,L,1122011218,1,125.17,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556812,249570.00
03/02/2019 15:00,2,7.486,ACTIVE,221.64,373.31,60.049,1551556804,"201051344001158","174011545737251",32.54,7.30,0,336.04,427.41,246.5,236.0,1.114,1194576.6,1194576.6,9875,0,0,0,L,1122011218,1,125.40,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556813,249571.00
03/02/2019 15:00,2,7.967,ACTIVE,219.16,366.70,60.017,1551556804,"201051344000917","174011545737251",31.27,14.00,0,336.04,427.71,252.3,241.6,1.171,1207137.6,1207137.6,17536,0,0,0,L,1122011218,1,125.62,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556814,249572.00
03/02/2019 15:00,2,6.320,ACTIVE,218.26,355.88,60.059,1551556804,"201051344000417","174011545737251",21.95,10.30,0,333.63,387.44,140.5,133.7,0.650,977054.4,977054.4,17781,0,0,0,L,1122011218,1,124.94,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556815,249573.00
03/02/2019 15:00,2,7.783,ACTIVE,217.58,366.40,60.033,1551556804,"201051344000685","174011545737251",31.61,12.30,0,329.43,421.40,249.0,238.4,1.162,1211668.1,1211668.1,17749,0,0,0,L,1122011218,1,125.62,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556816,249574.00
03/02/2019 15:00,2,7.873,ACTIVE,219.39,369.10,60.038,1551556804,"201051344000651","174011545737251",31.55,11.70,0,335.74,428.01,251.5,240.8,1.140,1204652.6,1204652.6,17733,0,0,0,L,1122011218,1,126.30,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556817,249575.00
03/02/2019 15:00,2,7.674,ACTIVE,219.16,369.70,60.022,1551556804,"201051344000594","174011545737251",32.42,15.00,0,333.93,433.72,251.6,240.9,1.092,1219577.9,1219577.9,41565,0,0,0,L,1122011218,1,124.27,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556818,249576.00
03/02/2019 15:00,2,4.203,ACTIVE,221.42,394.95,60.038,1551556804,"201051344000469","174011545737251",35.86,0.50,0,371.21,429.52,152.5,145.3,0.698,1201213.0,1201213.0,9857,0,0,0,L,1122011218,1,124.94,126.07,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556819,249577.00
03/02/2019 15:00,2,7.682,ACTIVE,219.39,376.62,60.022,1551556804,"201051344000585","174011545737251",32.70,9.70,0,337.54,435.83,254.4,243.6,1.123,1219406.0,1219406.0,17784,0,0,0,L,1122011218,1,125.40,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556820,249578.00
03/02/2019 15:00,2,6.697,ACTIVE,221.87,384.13,60.022,1551556804,"201051344000853","174011545737251",34.01,10.30,0,356.18,433.12,230.6,220.6,1.016,1221925.5,1221925.5,9457,0,0,0,L,1122011218,1,125.85,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556821,249579.00
03/02/2019 15:00,2,7.793,ACTIVE,217.58,365.49,60.028,1551556804,"201051344001145","174011545737251",31.65,12.30,0,330.33,424.41,249.7,239.1,1.136,1219873.4,1219873.4,17699,0,0,0,L,1122011218,1,124.94,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556822,249580.00
03/02/2019 15:00,2,7.650,ACTIVE,218.71,368.20,60.043,1551556804,"201051344000438","174011545737251",31.89,11.70,0,337.24,424.71,246.9,236.4,1.118,1212972.7,1212972.7,17745,0,0,0,L,1122011218,1,125.85,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556823,249581.00
03/02/2019 15:00,2,7.631,ACTIVE,218.93,368.80,60.028,1551556804,"201051344001135","174011545737251",32.10,11.70,0,337.54,426.81,248.1,237.5,1.131,1200384.4,1200384.4,17702,0,0,0,L,1122011218,1,125.62,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556824,249582.00
03/02/2019 15:00,2,6.938,ACTIVE,221.19,382.03,60.028,1551556804,"201051344000983","174011545737251",33.66,6.70,0,347.46,434.02,236.4,226.2,1.087,1220255.0,1220255.0,9464,0,0,0,L,1122011218,1,125.40,125.62,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556824,249583.00
03/02/2019 15:00,2,7.783,ACTIVE,219.16,367.30,60.033,1551556804,"201051344001203","174011545737251",31.71,12.00,0,336.94,429.52,249.9,239.3,1.140,1209545.5,1209545.5,17745,0,0,0,L,1122011218,1,126.30,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556825,249584.00
03/02/2019 15:00,2,7.645,ACTIVE,217.58,366.10,60.028,1551556804,"201051344001230","174011545737251",31.69,13.00,0,328.82,420.80,245.2,234.7,1.109,1204571.1,1204571.1,17553,0,0,0,L,1122011218,1,125.17,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556826,249585.00
03/02/2019 15:00,2,7.641,ACTIVE,218.03,368.80,60.065,1551556804,"201051344000646","174011545737251",31.91,10.30,0,330.33,425.61,246.8,236.3,1.127,1198336.2,1198336.2,17713,0,0,0,L,1122011218,1,125.40,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556827,249586.00
03/02/2019 15:00,2,7.984,ACTIVE,220.06,369.40,60.038,1551556804,"201051344000867","174011545737251",31.17,11.00,0,334.54,433.42,251.9,241.2,1.114,1198305.1,1198305.1,41633,0,0,0,L,1122011218,1,124.94,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556828,249587.00
03/02/2019 15:00,2,4.459,ACTIVE,220.29,390.74,60.065,1551556804,"201051344000633","174011545737251",35.38,11.00,0,364.89,428.01,160.0,152.5,0.738,1198136.0,1198136.0,41688,0,0,0,L,1122011218,1,125.17,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556829,249588.00
03/02/2019 15:00,2,7.566,ACTIVE,218.03,370.00,60.028,1551556804,"201051344000955","174011545737251",32.01,13.00,0,332.43,422.90,245.0,234.6,1.131,1217839.3,1217839.3,17739,0,0,0,L,1122011218,1,124.72,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556830,249589.00
03/02/2019 15:00,2,7.914,ACTIVE,220.52,369.40,60.028,1551556804,"201051344000648","174011545737251",31.69,8.50,0,333.63,431.02,253.9,243.1,1.131,1210323.4,1210323.4,41193,0,0,0,L,1122011218,1,124.49,125.85,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556832,249590.00
03/02/2019 15:00,2,7.725,ACTIVE,220.97,373.01,60.070,1551556804,"201051344000645","174011545737251",32.52,9.70,0,334.24,431.02,254.1,243.4,1.109,1215385.3,1215385.3,41153,0,0,0,L,1122011218,1,125.40,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556833,249591.00
03/02/2019 15:00,2,5.592,ACTIVE,220.97,391.94,60.075,1551556804,"201051344000569","174011545737251",35.07,6.70,0,363.39,437.33,198.6,189.7,0.897,1231619.0,1231619.0,9381,0,0,0,L,1122011218,1,124.72,125.85,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556834,249592.00
03/02/2019 15:00,2,7.576,ACTIVE,220.97,380.82,60.033,1551556804,"179051228000119","174011545737251",33.18,14.70,0,341.45,436.43,254.4,243.7,1.162,19421.4,19421.4,9446,0,0,0,L,46974696,1,125.17,126.07,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551556834,249593.00
03/02/2019 15:15,2,7.605,ACTIVE,221.42,370.00,60.001,1551557704,"201051344000579","174011545737251",31.97,11.00,0,336.04,427.11,246.2,235.7,1.118,1229175.9,1229175.9,9822,0,0,0,L,1122011218,1,125.40,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557706,249594.00
03/02/2019 15:15,2,7.355,ACTIVE,218.26,370.60,60.006,1551557704,"201051344001025","174011545737251",32.56,12.30,0,335.14,430.72,242.3,231.9,1.078,1213822.7,1213822.7,17746,0,0,0,L,1122011218,1,125.17,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557707,249595.00
03/02/2019 15:15,2,7.348,ACTIVE,218.26,358.58,59.990,1551557704,"201051344001093","174011545737251",21.09,6.70,0,326.12,396.75,156.8,149.4,0.698,1198987.0,1198987.0,17756,0,0,0,L,1122011218,1,125.40,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557708,249596.00
03/02/2019 15:15,2,5.105,ACTIVE,220.74,388.04,59.969,1551557704,"201051344000458","174011545737251",34.85,7.30,0,357.08,434.02,180.0,171.8,0.822,1214760.2,1214760.2,9572,0,0,0,L,1122011218,1,125.17,125.40,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557709,249597.00
03/02/2019 15:15,2,7.014,ACTIVE,216.90,368.20,60.012,1551557704,"201051344000890","174011545737251",32.26,11.70,0,334.84,429.52,229.1,219.2,1.039,1209945.4,1209945.4,17699,0,0,0,L,1122011218,1,124.94,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557710,249598.00
03/02/2019 15:15,2,3.492,ACTIVE,220.74,355.88,59.990,1551557704,"201051344000988","174011545737251",23.70,1.00,0,328.22,376.31,83.6,78.8,0.376,944721.9,944721.9,9924,0,0,0,L,1122011218,1,124.94,125.62,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557711,249599.00
03/02/2019 15:15,2,7.287,ACTIVE,218.71,368.80,59.996,1551557704,"201051344000582","174011545737251",32.05,10.00,0,336.34,425.61,236.5,226.3,1.065,1189625.7,1189625.7,17668,0,0,0,L,1122011218,1,125.40,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557712,249600.00
03/02/2019 15:15,2,7.016,ACTIVE,219.61,379.32,59.996,1551557704,"201051344000868","174011545737251",33.24,4.50,0,331.83,434.33,235.9,225.8,1.056,1199961.9,1199961.9,41607,0,0,0,L,1122011218,1,124.49,125.17,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557713,249601.00
03/02/2019 15:15,2,6.967,ACTIVE,220.52,369.10,60.006,1551557704,"201051344000576","174011545737251",32.10,8.50,0,330.93,441.54,226.2,216.4,1.025,1218046.2,1218046.2,13647,0,0,0,L,1122011218,1,124.94,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557714,249602.00
03/02/2019 15:15,2,6.545,ACTIVE,220.52,373.61,60.012,1551557704,"201051344001158","174011545737251",32.88,7.30,0,341.75,432.82,218.0,208.5,0.994,1194632.6,1194632.6,9876,0,0,0,L,1122011218,1,124.94,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557714,249603.00
03/02/2019 15:15,2,4.770,ACTIVE,217.80,387.74,60.006,1551557704,"201051344000917","174011545737251",34.73,11.30,0,329.43,431.92,167.4,159.7,0.795,1207192.0,1207192.0,17537,0,0,0,L,1122011218,1,124.94,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557715,249604.00
03/02/2019 15:15,2,5.779,ACTIVE,217.35,353.17,60.001,1551557704,"201051344000417","174011545737251",22.22,8.50,0,321.91,387.14,130.2,123.7,0.597,977086.6,977086.6,17782,0,0,0,L,1122011218,1,124.49,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557716,249605.00
03/02/2019 15:15,2,6.945,ACTIVE,216.67,363.69,60.006,1551557704,"201051344000685","174011545737251",31.55,10.70,0,333.03,427.71,221.9,212.3,1.047,1211724.4,1211724.4,17750,0,0,0,L,1122011218,1,125.17,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557717,249606.00
03/02/2019 15:15,2,7.188,ACTIVE,218.48,369.40,60.022,1551557704,"201051344000651","174011545737251",32.34,10.00,0,336.64,424.11,235.3,225.2,1.069,1204709.5,1204709.5,17734,0,0,0,L,1122011218,1,125.62,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557718,249607.00
03/02/2019 15:15,2,7.629,ACTIVE,218.71,367.30,59.985,1551557704,"201051344000594","174011545737251",31.75,13.70,0,331.53,431.62,244.9,234.5,1.100,1219635.3,1219635.3,41566,0,0,0,L,1122011218,1,124.27,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557719,249608.00
03/02/2019 15:15,2,4.158,ACTIVE,220.97,395.55,60.001,1551557704,"201051344000469","174011545737251",35.84,0.00,0,368.50,430.42,151.0,143.8,0.681,1201248.2,1201248.2,9858,0,0,0,L,1122011218,1,124.94,125.85,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557720,249609.00
03/02/2019 15:15,2,7.504,ACTIVE,218.48,370.30,60.022,1551557704,"201051344000585","174011545737251",32.22,8.50,0,340.55,429.22,244.9,234.5,1.109,1219463.6,1219463.6,17785,0,0,0,L,1122011218,1,124.94,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557721,249610.00
03/02/2019 15:15,2,6.402,ACTIVE,221.42,385.93,60.001,1551557704,"201051344000853","174011545737251",34.27,9.30,0,355.58,438.53,222.2,212.6,0.972,1221978.5,1221978.5,9458,0,0,0,L,1122011218,1,125.85,125.62,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557722,249611.00
03/02/2019 15:15,2,7.316,ACTIVE,216.90,365.80,60.033,1551557704,"201051344001145","174011545737251",31.91,11.00,0,333.93,426.21,236.2,226.1,1.074,1219930.2,1219930.2,17700,0,0,0,L,1122011218,1,124.49,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557723,249612.00
03/02/2019 15:15,2,6.777,ACTIVE,217.58,370.00,59.990,1551557704,"201051344000438","174011545737251",32.40,10.00,0,337.54,426.21,222.2,212.6,1.012,1213028.8,1213028.8,17746,0,0,0,L,1122011218,1,125.17,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557724,249613.00
03/02/2019 15:15,2,6.193,ACTIVE,217.35,369.10,59.990,1551557704,"201051344001135","174011545737251",32.34,11.70,0,337.84,426.51,202.5,193.5,0.906,1200440.7,1200440.7,17703,0,0,0,L,1122011218,1,124.72,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557725,249614.00
03/02/2019 15:15,2,5.072,ACTIVE,219.16,377.22,60.012,1551557704,"201051344000983","174011545737251",33.68,6.70,0,342.65,437.63,173.1,165.2,0.804,1220309.4,1220309.4,9465,0,0,0,L,1122011218,1,124.72,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557726,249615.00
03/02/2019 15:15,2,5.541,ACTIVE,216.90,362.49,60.028,1551557704,"201051344001203","174011545737251",32.03,11.00,0,338.44,426.51,179.6,171.5,0.831,1209602.2,1209602.2,17746,0,0,0,L,1122011218,1,124.94,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557726,249616.00
03/02/2019 15:15,2,5.557,ACTIVE,216.00,363.09,59.990,1551557704,"201051344001230","174011545737251",32.01,11.00,0,330.93,425.61,180.2,172.0,0.831,1204627.0,1204627.0,17554,0,0,0,L,1122011218,1,124.27,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557727,249617.00
03/02/2019 15:15,2,6.498,ACTIVE,216.67,364.29,60.028,1551557704,"201051344000646","174011545737251",31.89,9.30,0,336.04,424.11,209.8,200.6,0.972,1198392.3,1198392.3,17714,0,0,0,L,1122011218,1,124.72,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557728,249618.00
03/02/2019 15:15,2,6.303,ACTIVE,218.93,366.10,59.980,1551557704,"201051344000867","174011545737251",32.28,10.70,0,330.33,428.01,206.1,197.0,0.915,1198362.7,1198362.7,41634,0,0,0,L,1122011218,1,124.72,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557729,249619.00
03/02/2019 15:15,2,4.295,ACTIVE,219.61,390.74,59.985,1551557704,"201051344000633","174011545737251",35.50,9.00,0,361.29,433.42,154.3,147.0,0.707,1198174.2,1198174.2,41689,0,0,0,L,1122011218,1,124.94,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557731,249620.00
03/02/2019 15:15,2,6.609,ACTIVE,216.90,370.30,60.012,1551557704,"201051344000955","174011545737251",32.62,10.70,0,337.54,425.61,218.5,208.9,1.021,1217895.1,1217895.1,17740,0,0,0,L,1122011218,1,124.27,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557732,249621.00
03/02/2019 15:15,2,7.273,ACTIVE,219.84,368.50,60.006,1551557704,"201051344000648","174011545737251",32.01,6.70,0,333.93,427.11,235.7,225.6,1.047,1210381.6,1210381.6,41194,0,0,0,L,1122011218,1,124.49,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557733,249622.00
03/02/2019 15:15,2,6.740,ACTIVE,220.06,367.30,59.996,1551557704,"201051344000645","174011545737251",31.95,7.70,0,326.12,434.33,217.9,208.4,0.946,1215444.1,1215444.1,41154,0,0,0,L,1122011218,1,125.17,125.17,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557734,249623.00
03/02/2019 15:15,2,4.197,ACTIVE,219.39,391.04,60.001,1551557704,"201051344000569","174011545737251",35.40,4.00,0,350.47,449.65,150.2,143.1,0.667,1231664.7,1231664.7,9382,0,0,0,L,1122011218,1,124.27,124.94,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557735,249624.00
03/02/2019 15:15,2,5.990,ALERT,219.39,371.21,59.990,1551557704,"179051228000119","174011545737251",32.68,13.30,0,306.58,455.37,198.3,189.5,0.941,19480.0,19480.0,9447,0,0,0,L,46974696,1,124.72,125.17,0000,4,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551557737,249625.00
03/02/2019 15:30,2,7.568,ACTIVE,221.42,370.90,60.001,1551558604,"201051344000579","174011545737251",32.30,9.70,0,336.34,435.53,247.4,236.9,1.123,1229230.2,1229230.2,9823,0,0,0,L,1122011218,1,125.62,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558605,249626.00
03/02/2019 15:30,2,7.250,ACTIVE,218.71,376.92,60.017,1551558604,"201051344001025","174011545737251",33.18,11.30,0,333.33,442.44,243.0,232.6,1.083,1213876.1,1213876.1,17747,0,0,0,L,1122011218,1,125.17,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558606,249627.00
03/02/2019 15:30,2,7.375,ACTIVE,218.71,357.98,60.006,1551558604,"201051344001093","174011545737251",21.29,5.00,0,321.91,398.26,159.1,151.6,0.698,1199021.7,1199021.7,17757,0,0,0,L,1122011218,1,125.40,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558607,249628.00
03/02/2019 15:30,2,5.266,ACTIVE,221.19,392.55,59.996,1551558604,"201051344000458","174011545737251",35.21,7.00,0,349.56,432.52,188.1,179.6,0.862,1214801.4,1214801.4,9573,0,0,0,L,1122011218,1,125.40,125.62,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558608,249629.00
03/02/2019 15:30,2,7.262,ACTIVE,217.58,370.60,60.006,1551558604,"201051344000890","174011545737251",32.30,11.70,0,333.33,427.41,237.4,227.2,1.074,1209997.7,1209997.7,17700,0,0,0,L,1122011218,1,125.17,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558609,249630.00
03/02/2019 15:30,2,3.576,ACTIVE,221.19,356.78,60.006,1551558604,"201051344000988","174011545737251",23.72,0.50,0,322.21,396.45,85.8,80.8,0.380,944740.4,944740.4,9925,0,0,0,L,1122011218,1,125.17,125.85,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558610,249631.00
03/02/2019 15:30,2,7.396,ACTIVE,219.16,368.50,59.990,1551558604,"201051344000582","174011545737251",32.14,9.30,0,332.43,431.92,240.7,230.4,1.069,1189678.4,1189678.4,17669,0,0,0,L,1122011218,1,125.62,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558611,249632.00
03/02/2019 15:30,2,7.361,ACTIVE,220.06,379.02,60.017,1551558604,"201051344000868","174011545737251",33.16,4.00,0,335.74,439.13,246.8,236.3,1.087,1200016.1,1200016.1,41608,0,0,0,L,1122011218,1,124.72,125.40,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558612,249633.00
03/02/2019 15:30,2,7.773,ACTIVE,221.19,372.11,60.001,1551558604,"201051344000576","174011545737251",32.03,7.30,0,335.14,437.03,252.1,241.4,1.131,1218101.4,1218101.4,13648,0,0,0,L,1122011218,1,125.40,125.40,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558613,249634.00
03/02/2019 15:30,2,7.395,ACTIVE,221.42,375.71,60.022,1551558604,"201051344001158","174011545737251",32.80,6.00,0,338.14,433.42,245.6,235.1,1.109,1194686.0,1194686.0,9877,0,0,0,L,1122011218,1,125.40,125.62,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558614,249635.00
03/02/2019 15:30,2,7.625,ACTIVE,218.71,369.70,59.964,1551558604,"201051344000917","174011545737251",31.99,10.70,0,333.03,436.43,247.1,236.5,1.140,1207240.0,1207240.0,17538,0,0,0,L,1122011218,1,125.40,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558614,249636.00
03/02/2019 15:30,2,6.357,ACTIVE,218.03,356.48,60.006,1551558604,"201051344000417","174011545737251",22.28,7.00,0,320.41,390.14,143.6,136.7,0.663,977117.3,977117.3,17783,0,0,0,L,1122011218,1,124.94,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558615,249637.00
03/02/2019 15:30,2,7.568,ACTIVE,217.13,367.30,60.012,1551558604,"201051344000685","174011545737251",31.99,9.30,0,331.83,428.91,245.0,234.6,1.153,1211777.6,1211777.6,17751,0,0,0,L,1122011218,1,125.62,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558616,249638.00
03/02/2019 15:30,2,7.461,ACTIVE,218.93,372.41,60.012,1551558604,"201051344000651","174011545737251",32.44,8.00,0,333.63,435.53,245.0,234.6,1.096,1204763.2,1204763.2,17735,0,0,0,L,1122011218,1,126.07,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558617,249639.00
03/02/2019 15:30,2,6.729,ACTIVE,218.48,365.19,59.980,1551558604,"201051344000594","174011545737251",31.67,12.30,0,333.03,440.34,215.2,205.8,0.950,1219689.6,1219689.6,41567,0,0,0,L,1122011218,1,124.04,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558618,249640.00
03/02/2019 15:30,2,3.494,ACTIVE,220.06,393.75,60.001,1551558604,"201051344000469","174011545737251",35.76,0.00,0,358.58,433.42,126.5,120.2,0.579,1201281.8,1201281.8,9859,0,0,0,L,1122011218,1,124.49,125.62,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558619,249641.00
03/02/2019 15:30,2,6.232,ACTIVE,218.03,369.40,60.001,1551558604,"201051344000585","174011545737251",32.52,8.50,0,333.33,440.64,205.4,196.3,0.932,1219517.9,1219517.9,17786,0,0,0,L,1122011218,1,124.72,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558620,249642.00
03/02/2019 15:30,2,5.562,ACTIVE,220.52,383.23,60.012,1551558604,"201051344000853","174011545737251",34.23,7.30,0,346.26,439.13,192.9,184.3,0.871,1222029.5,1222029.5,9459,0,0,0,L,1122011218,1,125.40,125.17,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558621,249643.00
03/02/2019 15:30,2,5.807,ACTIVE,216.67,371.51,60.049,1551558604,"201051344001145","174011545737251",32.82,9.70,0,331.53,432.22,193.0,184.4,0.879,1219983.7,1219983.7,17701,0,0,0,L,1122011218,1,124.49,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558622,249644.00
03/02/2019 15:30,2,6.340,ACTIVE,217.58,374.21,60.001,1551558604,"201051344000438","174011545737251",32.86,10.30,0,332.43,432.82,210.9,201.6,0.963,1213081.6,1213081.6,17747,0,0,0,L,1122011218,1,125.17,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558623,249645.00
03/02/2019 15:30,2,6.416,ACTIVE,218.03,372.41,60.006,1551558604,"201051344001135","174011545737251",32.74,10.30,0,331.23,433.72,212.8,203.5,0.963,1200493.7,1200493.7,17704,0,0,0,L,1122011218,1,125.17,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558624,249646.00
03/02/2019 15:30,2,6.125,ACTIVE,220.29,383.83,60.006,1551558604,"201051344000983","174011545737251",33.83,5.50,0,337.24,435.53,210.0,200.7,0.968,1220361.2,1220361.2,9466,0,0,0,L,1122011218,1,124.94,125.17,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558625,249647.00
