ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 15:30,2,6.631,ACTIVE,218.26,371.51,60.043,1551558604,"201051344001203","174011545737251",32.52,9.70,0,333.03,435.83,218.3,208.8,1.012,1209655.7,1209655.7,17747,0,0,0,L,1122011218,1,125.85,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558626,249648.00
03/02/2019 15:30,2,5.395,ACTIVE,216.90,382.63,60.017,1551558604,"201051344001230","174011545737251",34.25,9.00,0,332.73,434.33,186.6,178.2,0.835,1204674.5,1204674.5,17555,0,0,0,L,1122011218,1,124.94,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558627,249649.00
03/02/2019 15:30,2,6.324,ACTIVE,216.90,365.80,60.006,1551558604,"201051344000646","174011545737251",32.10,7.70,0,330.03,432.82,205.5,196.4,0.941,1198445.3,1198445.3,17715,0,0,0,L,1122011218,1,124.94,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558628,249650.00
03/02/2019 15:30,2,5.988,ACTIVE,218.93,364.29,60.012,1551558604,"201051344000867","174011545737251",31.93,10.00,0,333.03,437.03,193.8,185.1,0.875,1198417.1,1198417.1,41635,0,0,0,L,1122011218,1,124.49,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558629,249651.00
03/02/2019 15:30,2,4.281,ACTIVE,219.61,393.15,59.990,1551558604,"201051344000633","174011545737251",35.56,8.00,0,357.38,431.92,154.7,147.4,0.707,1198211.6,1198211.6,41690,0,0,0,L,1122011218,1,124.94,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558630,249652.00
03/02/2019 15:30,2,7.045,ACTIVE,217.58,374.51,59.996,1551558604,"201051344000955","174011545737251",32.84,9.70,0,331.83,428.31,234.5,224.4,1.092,1217947.7,1217947.7,17741,0,0,0,L,1122011218,1,124.72,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558631,249653.00
03/02/2019 15:30,2,7.834,ACTIVE,220.52,370.30,60.033,1551558604,"201051344000648","174011545737251",31.99,6.00,0,334.54,438.23,253.6,242.8,1.118,1210436.6,1210436.6,41195,0,0,0,L,1122011218,1,124.72,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558632,249654.00
03/02/2019 15:30,2,7.580,ACTIVE,221.19,378.42,59.975,1551558604,"201051344000645","174011545737251",33.18,7.70,0,335.14,436.43,254.4,243.6,1.114,1215499.6,1215499.6,41155,0,0,0,L,1122011218,1,125.62,125.85,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558633,249655.00
03/02/2019 15:30,2,5.729,ACTIVE,221.19,393.75,60.033,1551558604,"201051344000569","174011545737251",35.25,5.00,0,356.18,441.24,204.4,195.4,0.919,1231708.4,1231708.4,9383,0,0,0,L,1122011218,1,124.94,125.85,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558634,249656.00
03/02/2019 15:30,2,7.531,ACTIVE,221.19,379.62,60.001,1551558604,"179051228000119","174011545737251",33.34,12.00,0,338.44,440.04,254.1,243.3,1.180,19535.4,19535.4,9449,0,0,0,L,46974696,1,125.40,126.30,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551558635,249657.00
03/02/2019 15:45,2,1.881,ACTIVE,214.87,361.89,60.017,1551559504,"201051344000579","174011545737251",32.24,6.00,0,322.81,433.42,61.5,57.4,0.495,1229268.0,1229268.0,9824,0,0,0,L,1122011218,1,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559505,249658.00
03/02/2019 15:45,2,1.834,ACTIVE,213.51,362.79,60.022,1551559504,"201051344001025","174011545737251",32.44,7.30,0,332.43,431.62,60.3,56.3,0.486,1213913.2,1213913.2,17748,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559506,249659.00
03/02/2019 15:45,2,1.805,ACTIVE,213.96,347.46,60.033,1551559504,"201051344001093","174011545737251",21.19,3.30,0,319.81,396.45,38.7,35.4,0.292,1199045.5,1199045.5,17758,0,0,0,L,1122011218,1,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559507,249660.00
03/02/2019 15:45,2,1.553,ACTIVE,215.09,383.53,60.028,1551559504,"201051344000458","174011545737251",34.89,4.00,0,333.93,433.72,55.0,51.1,0.442,1214829.9,1214829.9,9574,0,0,0,L,1122011218,1,122.68,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559508,249661.00
03/02/2019 15:45,2,2.010,ACTIVE,213.51,367.60,60.012,1551559504,"201051344000890","174011545737251",32.80,7.30,0,332.73,429.22,66.8,62.6,0.544,1210033.7,1210033.7,17701,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559509,249662.00
03/02/2019 15:45,2,1.275,ACTIVE,215.54,347.76,60.001,1551559504,"201051344000988","174011545737251",23.72,-2.00,0,323.41,395.85,30.8,27.8,0.243,944753.1,944753.1,9926,0,0,0,L,1122011218,1,122.68,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559510,249663.00
03/02/2019 15:45,2,2.654,ACTIVE,215.09,360.38,60.054,1551559504,"201051344000582","174011545737251",32.48,6.00,0,327.02,429.52,87.5,82.5,0.398,1189714.7,1189714.7,17670,0,0,0,L,1122011218,1,123.59,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559511,249664.00
03/02/2019 15:45,2,3.201,ACTIVE,216.00,374.21,59.990,1551559504,"201051344000868","174011545737251",33.89,2.00,0,331.83,434.93,110.0,104.2,0.508,1200053.3,1200053.3,41609,0,0,0,L,1122011218,1,122.91,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559512,249665.00
03/02/2019 15:45,2,3.764,ACTIVE,217.35,369.70,60.022,1551559504,"201051344000576","174011545737251",33.20,4.50,0,323.41,437.03,126.5,120.2,0.579,1218139.2,1218139.2,13649,0,0,0,L,1122011218,1,123.81,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559513,249666.00
03/02/2019 15:45,2,3.871,ACTIVE,217.58,366.40,60.028,1551559504,"201051344001158","174011545737251",32.92,1.50,0,327.92,431.02,129.2,122.7,0.597,1194723.0,1194723.0,9878,0,0,0,L,1122011218,1,123.59,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559514,249667.00
03/02/2019 15:45,2,3.945,ACTIVE,216.00,363.09,60.022,1551559504,"201051344000917","174011545737251",32.40,7.30,0,327.92,430.72,129.5,123.1,0.601,1207276.6,1207276.6,17539,0,0,0,L,1122011218,1,123.81,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559515,249668.00
03/02/2019 15:45,2,3.375,ACTIVE,215.54,358.28,60.001,1551559504,"201051344000417","174011545737251",22.64,4.50,0,319.21,388.34,77.5,72.9,0.645,977138.7,977138.7,17784,0,0,0,L,1122011218,1,123.59,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559515,249669.00
03/02/2019 15:45,2,4.068,ACTIVE,215.32,362.49,60.012,1551559504,"201051344000685","174011545737251",32.42,6.30,0,324.62,425.01,133.5,127.0,0.641,1211813.9,1211813.9,17752,0,0,0,L,1122011218,1,124.27,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559516,249670.00
03/02/2019 15:45,2,4.656,ACTIVE,216.67,370.60,60.043,1551559504,"201051344000651","174011545737251",33.14,5.50,0,326.72,429.52,156.4,149.0,0.729,1204800.0,1204800.0,17736,0,0,0,L,1122011218,1,124.72,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559517,249671.00
03/02/2019 15:45,2,5.678,ACTIVE,217.80,370.60,60.012,1551559504,"201051344000594","174011545737251",32.86,7.00,0,325.52,435.83,189.2,180.6,0.857,1219726.9,1219726.9,41568,0,0,0,L,1122011218,1,123.81,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559518,249672.00
03/02/2019 15:45,2,3.561,ACTIVE,220.29,401.86,60.012,1551559504,"201051344000469","174011545737251",36.68,-1.50,0,333.33,435.23,132.4,125.9,0.614,1201304.9,1201304.9,9860,0,0,0,L,1122011218,1,124.49,125.40,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559519,249673.00
03/02/2019 15:45,2,6.424,ACTIVE,218.26,379.62,60.012,1551559504,"201051344000585","174011545737251",33.56,4.50,0,330.93,438.53,218.3,208.7,0.994,1219555.3,1219555.3,17787,0,0,0,L,1122011218,1,124.72,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559520,249674.00
03/02/2019 15:45,2,5.953,ACTIVE,220.97,392.85,60.012,1551559504,"201051344000853","174011545737251",35.05,3.00,0,336.04,439.13,211.2,201.9,0.950,1222064.7,1222064.7,9460,0,0,0,L,1122011218,1,125.62,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559521,249675.00
03/02/2019 15:45,2,6.518,ACTIVE,216.90,374.21,60.012,1551559504,"201051344001145","174011545737251",32.98,6.70,0,325.52,435.23,217.6,208.1,0.986,1220018.5,1220018.5,17702,0,0,0,L,1122011218,1,124.49,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559522,249676.00
03/02/2019 15:45,2,6.381,ACTIVE,217.58,375.11,59.980,1551559504,"201051344000438","174011545737251",33.16,6.00,0,328.22,427.71,214.3,204.9,0.977,1213117.9,1213117.9,17748,0,0,0,L,1122011218,1,125.17,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559523,249677.00
03/02/2019 15:45,2,6.363,ACTIVE,218.03,373.91,60.012,1551559504,"201051344001135","174011545737251",33.16,6.30,0,328.52,429.22,213.6,204.3,0.963,1200530.1,1200530.1,17705,0,0,0,L,1122011218,1,125.17,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559524,249678.00
03/02/2019 15:45,2,5.920,ACTIVE,220.29,390.44,60.012,1551559504,"201051344000983","174011545737251",34.77,3.00,0,334.54,438.23,208.6,199.4,0.955,1220396.9,1220396.9,9467,0,0,0,L,1122011218,1,125.17,124.94,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559525,249679.00
03/02/2019 15:45,2,6.426,ACTIVE,218.03,372.71,59.990,1551559504,"201051344001203","174011545737251",33.00,6.00,0,328.22,429.82,214.7,205.3,0.990,1209692.1,1209692.1,17748,0,0,0,L,1122011218,1,125.62,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559526,249680.00
03/02/2019 15:45,2,6.334,ACTIVE,216.67,371.81,60.017,1551559504,"201051344001230","174011545737251",32.74,5.50,0,328.52,431.32,210.0,200.8,0.932,1204710.0,1204710.0,17556,0,0,0,L,1122011218,1,124.72,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559527,249681.00
03/02/2019 15:45,2,6.355,ACTIVE,216.90,374.21,60.017,1551559504,"201051344000646","174011545737251",32.90,5.00,0,329.13,426.51,211.6,202.3,0.972,1198481.6,1198481.6,17716,0,0,0,L,1122011218,1,124.94,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559527,249682.00
03/02/2019 15:45,2,6.393,ACTIVE,219.61,379.62,60.012,1551559504,"201051344000867","174011545737251",33.70,6.00,0,325.52,432.52,218.0,208.5,0.968,1198454.4,1198454.4,41636,0,0,0,L,1122011218,1,124.94,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559528,249683.00
03/02/2019 15:45,2,4.068,ACTIVE,219.84,399.76,60.017,1551559504,"201051344000633","174011545737251",36.24,6.00,0,334.84,437.93,149.7,142.5,0.685,1198237.1,1198237.1,41691,0,0,0,L,1122011218,1,124.94,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559530,249684.00
03/02/2019 15:45,2,6.299,ACTIVE,216.90,374.21,60.006,1551559504,"201051344000955","174011545737251",32.96,6.30,0,329.73,428.01,210.2,201.0,0.968,1217983.9,1217983.9,17742,0,0,0,L,1122011218,1,124.27,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559531,249685.00
03/02/2019 15:45,2,6.715,ACTIVE,219.84,373.31,60.001,1551559504,"201051344000648","174011545737251",32.84,3.30,0,323.11,433.12,223.3,213.7,0.994,1210474.3,1210474.3,41196,0,0,0,L,1122011218,1,124.49,125.17,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559532,249686.00
03/02/2019 15:45,2,6.705,ACTIVE,220.29,377.52,60.012,1551559504,"201051344000645","174011545737251",33.20,5.00,0,320.71,434.33,225.4,215.7,0.990,1215537.6,1215537.6,41156,0,0,0,L,1122011218,1,125.17,125.40,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559533,249687.00
03/02/2019 15:45,2,4.852,ACTIVE,220.29,400.36,60.028,1551559504,"201051344000569","174011545737251",36.14,2.50,0,334.54,440.94,177.7,169.6,0.809,1231738.4,1231738.4,9384,0,0,0,L,1122011218,1,124.72,125.40,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559534,249688.00
03/02/2019 15:45,2,6.678,ACTIVE,220.52,377.82,60.006,1551559504,"179051228000119","174011545737251",33.22,8.50,0,320.11,437.03,224.5,214.7,1.043,19573.2,19573.2,9450,0,0,0,L,46974696,1,125.17,125.85,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551559535,249689.00
03/02/2019 16:00,2,2.244,ACTIVE,215.54,363.39,60.012,1551560405,"201051344000579","174011545737251",32.12,5.50,0,323.41,423.50,73.0,68.6,0.597,1229311.3,1229311.3,9825,0,0,0,L,1122011218,1,122.91,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560406,249690.00
03/02/2019 16:00,2,2.189,ACTIVE,214.19,366.40,60.017,1551560405,"201051344001025","174011545737251",32.52,7.70,0,332.13,425.01,72.1,67.7,0.579,1213955.9,1213955.9,17749,0,0,0,L,1122011218,1,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560407,249691.00
03/02/2019 16:00,2,2.146,ACTIVE,214.41,350.17,60.006,1551560405,"201051344001093","174011545737251",21.17,3.00,0,320.71,387.14,46.0,42.5,0.354,1199072.9,1199072.9,17759,0,0,0,L,1122011218,1,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560408,249692.00
03/02/2019 16:00,2,1.686,ACTIVE,215.32,384.13,60.012,1551560405,"201051344000458","174011545737251",34.83,4.50,0,351.37,431.92,59.5,55.6,0.477,1214862.7,1214862.7,9575,0,0,0,L,1122011218,1,122.91,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560409,249693.00
03/02/2019 16:00,2,2.189,ACTIVE,213.74,369.40,60.006,1551560405,"201051344000890","174011545737251",32.90,7.00,0,332.73,422.60,72.9,68.5,0.588,1210075.2,1210075.2,17702,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560410,249694.00
03/02/2019 16:00,2,1.180,ACTIVE,215.32,348.96,60.006,1551560405,"201051344000988","174011545737251",23.24,-2.00,0,333.03,394.65,27.9,25.0,0.217,944767.6,944767.6,9927,0,0,0,L,1122011218,1,122.68,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560411,249695.00
03/02/2019 16:00,2,2.369,ACTIVE,214.87,367.00,60.012,1551560405,"201051344000582","174011545737251",32.28,5.50,0,323.41,419.90,77.5,72.9,0.636,1189756.6,1189756.6,17671,0,0,0,L,1122011218,1,123.14,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560412,249696.00
03/02/2019 16:00,2,3.115,ACTIVE,216.00,367.60,60.017,1551560405,"201051344000868","174011545737251",33.26,2.00,0,331.23,430.42,105.1,99.5,0.495,1200096.5,1200096.5,41610,0,0,0,L,1122011218,1,122.91,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560413,249697.00
03/02/2019 16:00,2,3.605,ACTIVE,217.13,362.49,59.996,1551560405,"201051344000576","174011545737251",32.66,4.00,0,324.02,424.71,119.2,113.1,0.544,1218183.1,1218183.1,13650,0,0,0,L,1122011218,1,123.59,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560414,249698.00
03/02/2019 16:00,2,3.242,ACTIVE,216.90,359.18,60.054,1551560405,"201051344001158","174011545737251",32.40,2.50,0,325.52,424.71,106.4,100.7,0.491,1194765.8,1194765.8,9879,0,0,0,L,1122011218,1,123.36,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560415,249699.00
03/02/2019 16:00,2,3.172,ACTIVE,215.54,360.69,60.012,1551560405,"201051344000917","174011545737251",32.56,7.00,0,328.22,422.60,104.6,99.0,0.477,1207319.2,1207319.2,17540,0,0,0,L,1122011218,1,123.59,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560416,249700.00
03/02/2019 16:00,2,2.949,ACTIVE,215.09,353.47,60.017,1551560405,"201051344000417","174011545737251",22.24,4.00,0,319.51,389.24,66.5,62.2,0.557,977163.4,977163.4,17785,0,0,0,L,1122011218,1,123.36,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560417,249701.00
03/02/2019 16:00,2,3.510,ACTIVE,215.09,361.59,60.017,1551560405,"201051344000685","174011545737251",32.52,6.00,0,324.92,417.79,115.7,109.7,0.552,1211856.0,1211856.0,17753,0,0,0,L,1122011218,1,124.27,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560418,249702.00
03/02/2019 16:00,2,3.666,ACTIVE,216.00,363.69,60.017,1551560405,"201051344000651","174011545737251",32.54,4.50,0,327.62,421.10,121.0,114.8,0.552,1204842.7,1204842.7,17737,0,0,0,L,1122011218,1,124.27,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560419,249703.00
03/02/2019 16:00,2,4.043,ACTIVE,216.22,365.49,60.017,1551560405,"201051344000594","174011545737251",32.72,8.00,0,326.72,428.31,134.1,127.5,0.614,1219770.3,1219770.3,41569,0,0,0,L,1122011218,1,123.36,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560420,249704.00
03/02/2019 16:00,2,2.486,ACTIVE,218.03,394.35,60.017,1551560405,"201051344000469","174011545737251",36.24,-2.00,0,334.84,431.32,91.3,86.2,0.424,1201331.6,1201331.6,9861,0,0,0,L,1122011218,1,123.59,124.49,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560421,249705.00
03/02/2019 16:00,2,4.271,ACTIVE,216.67,373.61,60.017,1551560405,"201051344000585","174011545737251",33.38,4.50,0,328.52,426.21,144.5,137.5,0.663,1219598.6,1219598.6,17788,0,0,0,L,1122011218,1,123.81,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560422,249706.00
03/02/2019 16:00,2,4.701,ACTIVE,219.16,383.83,60.012,1551560405,"201051344000853","174011545737251",34.31,2.50,0,343.55,433.72,163.6,156.0,0.760,1222105.8,1222105.8,9461,0,0,0,L,1122011218,1,124.72,124.72,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560422,249707.00
03/02/2019 16:00,2,4.816,ACTIVE,216.22,369.10,60.001,1551560405,"201051344001145","174011545737251",32.96,6.00,0,327.32,422.30,160.8,153.3,0.756,1220060.7,1220060.7,17703,0,0,0,L,1122011218,1,124.04,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560423,249708.00
03/02/2019 16:00,2,5.377,ACTIVE,217.13,373.01,60.017,1551560405,"201051344000438","174011545737251",33.18,5.00,0,329.73,422.00,181.1,172.8,0.831,1213159.9,1213159.9,17749,0,0,0,L,1122011218,1,124.94,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560424,249709.00
03/02/2019 16:00,2,5.900,ACTIVE,217.80,370.60,60.017,1551560405,"201051344001135","174011545737251",32.88,7.00,0,328.52,420.50,196.5,187.7,0.884,1200572.0,1200572.0,17706,0,0,0,L,1122011218,1,124.94,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560425,249710.00
03/02/2019 16:00,2,5.641,ACTIVE,219.84,383.53,60.017,1551560405,"201051344000983","174011545737251",34.11,3.30,0,340.25,433.72,194.7,186.0,0.902,1220438.0,1220438.0,9468,0,0,0,L,1122011218,1,124.94,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560426,249711.00
03/02/2019 16:00,2,6.029,ACTIVE,218.03,370.90,60.017,1551560405,"201051344001203","174011545737251",32.86,6.70,0,328.22,420.80,200.7,191.7,0.928,1209734.3,1209734.3,17749,0,0,0,L,1122011218,1,125.40,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560427,249712.00
03/02/2019 16:00,2,5.643,ACTIVE,216.45,374.21,60.012,1551560405,"201051344001230","174011545737251",32.96,5.50,0,331.83,420.50,188.1,179.7,0.849,1204751.3,1204751.3,17557,0,0,0,L,1122011218,1,124.49,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560428,249713.00
03/02/2019 16:00,2,5.287,ACTIVE,216.22,371.21,60.012,1551560405,"201051344000646","174011545737251",32.96,4.50,0,327.02,422.30,176.4,168.4,0.813,1198523.5,1198523.5,17717,0,0,0,L,1122011218,1,124.49,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560429,249714.00
03/02/2019 16:00,2,5.275,ACTIVE,218.26,368.50,60.022,1551560405,"201051344000867","174011545737251",32.82,6.00,0,324.32,425.91,175.2,167.2,0.787,1198497.6,1198497.6,41637,0,0,0,L,1122011218,1,124.49,124.04,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560430,249715.00
03/02/2019 16:00,2,3.564,ACTIVE,218.71,396.75,60.028,1551560405,"201051344000633","174011545737251",36.14,7.00,0,336.34,431.32,130.4,124.0,0.579,1198266.5,1198266.5,41692,0,0,0,L,1122011218,1,124.49,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560432,249716.00
03/02/2019 16:00,2,5.477,ACTIVE,216.45,371.81,60.012,1551560405,"201051344000955","174011545737251",33.04,6.70,0,331.83,422.60,183.3,175.0,0.853,1218025.4,1218025.4,17743,0,0,0,L,1122011218,1,123.81,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560432,249717.00
03/02/2019 16:00,2,4.900,ACTIVE,218.03,369.40,60.012,1551560405,"201051344000648","174011545737251",32.86,3.30,0,323.11,423.20,163.0,155.4,0.725,1210518.0,1210518.0,41197,0,0,0,L,1122011218,1,123.59,124.49,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560433,249718.00
03/02/2019 16:00,2,4.783,ACTIVE,218.26,365.80,60.033,1551560405,"201051344000645","174011545737251",32.56,4.50,0,321.01,423.20,157.8,150.4,0.698,1215581.6,1215581.6,41157,0,0,0,L,1122011218,1,124.27,124.49,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560434,249719.00
03/02/2019 16:00,2,3.232,ACTIVE,217.80,393.15,60.022,1551560405,"201051344000569","174011545737251",36.02,2.50,0,355.28,436.73,117.9,111.9,0.526,1231773.1,1231773.1,9385,0,0,0,L,1122011218,1,123.59,124.27,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560435,249720.00
03/02/2019 16:00,2,3.945,ACTIVE,217.80,367.60,60.028,1551560405,"179051228000119","174011545737251",33.06,7.70,0,325.52,425.01,131.9,125.4,0.597,19617.0,19617.0,9451,0,0,0,L,46974696,1,124.04,124.72,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551560436,249721.00
03/02/2019 16:15,2,1.543,ACTIVE,214.64,367.30,60.028,1551561304,"201051344000579","174011545737251",33.18,1.00,0,329.13,419.00,51.9,48.1,0.407,1229327.3,1229327.3,9826,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561305,249722.00
03/02/2019 16:15,2,1.512,ACTIVE,213.51,367.60,60.033,1551561304,"201051344001025","174011545737251",33.30,1.50,0,333.63,421.10,51.0,47.3,0.389,1213971.7,1213971.7,17750,0,0,0,L,1122011218,1,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561306,249723.00
03/02/2019 16:15,2,1.496,ACTIVE,213.74,345.06,60.022,1551561304,"201051344001093","174011545737251",21.49,-0.50,0,320.71,387.14,32.6,29.5,0.243,1199082.9,1199082.9,17760,0,0,0,L,1122011218,1,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561307,249724.00
03/02/2019 16:15,2,1.170,ACTIVE,214.41,382.93,60.028,1551561304,"201051344000458","174011545737251",35.25,0.50,0,334.54,429.52,41.8,38.5,0.314,1214875.2,1214875.2,9576,0,0,0,L,1122011218,1,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561308,249725.00
03/02/2019 16:15,2,1.486,ACTIVE,213.51,369.70,60.028,1551561304,"201051344000890","174011545737251",33.50,2.50,0,332.13,420.80,50.4,46.8,0.384,1210090.7,1210090.7,17703,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561309,249726.00
03/02/2019 16:15,2,0.807,ACTIVE,214.41,344.15,60.022,1551561304,"201051344000988","174011545737251",23.42,-3.50,0,335.14,391.64,19.2,16.6,0.137,944773.1,944773.1,9928,0,0,0,L,1122011218,1,122.01,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561310,249727.00
03/02/2019 16:15,2,1.523,ACTIVE,214.41,362.49,60.070,1551561304,"201051344000582","174011545737251",32.58,0.50,0,330.93,418.70,50.3,46.6,0.393,1189771.8,1189771.8,17672,0,0,0,L,1122011218,1,122.91,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561311,249728.00
03/02/2019 16:15,2,1.574,ACTIVE,214.41,370.00,60.043,1551561304,"201051344000868","174011545737251",33.34,-2.50,0,335.14,426.81,53.2,49.5,0.420,1200112.2,1200112.2,41611,0,0,0,L,1122011218,1,122.23,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561312,249729.00
03/02/2019 16:15,2,1.660,ACTIVE,215.09,367.60,60.033,1551561304,"201051344000576","174011545737251",33.04,-0.50,0,327.62,420.80,55.6,51.7,0.438,1218199.1,1218199.1,13651,0,0,0,L,1122011218,1,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561313,249730.00
03/02/2019 16:15,2,1.635,ACTIVE,214.87,361.29,60.033,1551561304,"201051344001158","174011545737251",32.42,-1.50,0,325.82,419.60,53.7,49.9,0.433,1194781.4,1194781.4,9880,0,0,0,L,1122011218,1,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561314,249731.00
03/02/2019 16:15,2,1.533,ACTIVE,214.19,364.89,60.028,1551561304,"201051344000917","174011545737251",32.80,2.50,0,332.13,418.09,51.0,47.3,0.407,1207334.2,1207334.2,17541,0,0,0,L,1122011218,1,122.68,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561315,249732.00
03/02/2019 16:15,2,1.488,ACTIVE,213.96,344.76,60.033,1551561304,"201051344000417","174011545737251",22.30,1.00,0,320.71,387.14,33.6,30.5,0.265,977172.8,977172.8,17786,0,0,0,L,1122011218,1,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561316,249733.00
03/02/2019 16:15,2,1.596,ACTIVE,213.74,366.70,60.033,1551561304,"201051344000685","174011545737251",33.02,1.00,0,327.62,416.29,53.4,49.6,0.438,1211871.3,1211871.3,17754,0,0,0,L,1122011218,1,123.36,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561317,249734.00
03/02/2019 16:15,2,1.646,ACTIVE,214.19,364.29,60.038,1551561304,"201051344000651","174011545737251",32.78,0.00,0,330.63,418.39,54.7,50.9,0.429,1204858.3,1204858.3,17738,0,0,0,L,1122011218,1,123.14,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561318,249735.00
03/02/2019 16:15,2,1.645,ACTIVE,213.96,365.49,60.028,1551561304,"201051344000594","174011545737251",32.78,2.50,0,331.23,419.90,54.6,50.8,0.424,1219786.1,1219786.1,41570,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561319,249736.00
03/02/2019 16:15,2,1.014,ACTIVE,214.87,388.04,60.028,1551561304,"201051344000469","174011545737251",35.76,-4.00,0,333.33,431.32,36.8,33.6,0.270,1201341.8,1201341.8,9862,0,0,0,L,1122011218,1,122.01,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561320,249737.00
03/02/2019 16:15,2,1.596,ACTIVE,213.96,369.70,60.033,1551561304,"201051344000585","174011545737251",33.28,-0.50,0,333.33,420.50,53.8,50.0,0.424,1219614.3,1219614.3,17789,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561321,249738.00
03/02/2019 16:15,2,1.508,ACTIVE,215.32,379.02,60.006,1551561304,"201051344000853","174011545737251",34.39,-1.50,0,336.04,429.52,52.6,48.8,0.411,1222121.0,1222121.0,9462,0,0,0,L,1122011218,1,122.91,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561322,249739.00
03/02/2019 16:15,2,1.523,ACTIVE,213.96,360.99,60.028,1551561304,"201051344001145","174011545737251",32.46,0.50,0,330.33,418.39,50.1,46.4,0.402,1220075.4,1220075.4,17704,0,0,0,L,1122011218,1,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561322,249740.00
03/02/2019 16:15,2,1.604,ACTIVE,213.96,368.20,60.033,1551561304,"201051344000438","174011545737251",33.14,1.00,0,333.03,418.09,53.9,50.1,0.424,1213175.3,1213175.3,17750,0,0,0,L,1122011218,1,122.91,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561323,249741.00
03/02/2019 16:15,2,1.609,ACTIVE,213.74,365.49,60.065,1551561304,"201051344001135","174011545737251",32.90,1.00,0,330.33,417.79,53.6,49.8,0.433,1200587.2,1200587.2,17707,0,0,0,L,1122011218,1,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561324,249742.00
03/02/2019 16:15,2,1.547,ACTIVE,214.64,377.22,60.033,1551561304,"201051344000983","174011545737251",34.17,-1.00,0,335.74,430.72,53.6,49.8,0.442,1220453.0,1220453.0,9469,0,0,0,L,1122011218,1,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561325,249743.00
03/02/2019 16:15,2,1.582,ACTIVE,214.19,367.60,60.033,1551561304,"201051344001203","174011545737251",33.26,1.00,0,330.03,417.49,53.4,49.6,0.433,1209749.3,1209749.3,17750,0,0,0,L,1122011218,1,123.14,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561326,249744.00
03/02/2019 16:15,2,1.531,ACTIVE,213.74,363.39,60.028,1551561304,"201051344001230","174011545737251",32.66,1.00,0,330.93,420.20,50.7,47.0,0.402,1204765.6,1204765.6,17558,0,0,0,L,1122011218,1,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561327,249745.00
03/02/2019 16:15,2,1.627,ACTIVE,213.74,364.29,60.033,1551561304,"201051344000646","174011545737251",32.72,0.00,0,329.13,417.79,54.0,50.2,0.446,1198538.5,1198538.5,17718,0,0,0,L,1122011218,1,122.91,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561328,249746.00
03/02/2019 16:15,2,1.752,ACTIVE,214.64,366.10,60.033,1551561304,"201051344000867","174011545737251",32.88,1.00,0,326.12,421.70,58.3,54.4,0.455,1198512.9,1198512.9,41638,0,0,0,L,1122011218,1,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561329,249747.00
03/02/2019 16:15,2,1.158,ACTIVE,215.09,386.53,60.038,1551561304,"201051344000633","174011545737251",35.42,1.00,0,336.04,428.61,41.6,38.2,0.314,1198277.4,1198277.4,41693,0,0,0,L,1122011218,1,122.91,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561330,249748.00
03/02/2019 16:15,2,1.607,ACTIVE,213.51,369.40,60.038,1551561304,"201051344000955","174011545737251",33.26,1.50,0,334.24,418.39,54.2,50.4,0.433,1218040.5,1218040.5,17744,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561331,249749.00
03/02/2019 16:15,2,1.605,ACTIVE,214.41,366.10,60.043,1551561304,"201051344000648","174011545737251",32.92,-1.50,0,326.42,421.70,53.6,49.8,0.415,1210533.4,1210533.4,41198,0,0,0,L,1122011218,1,121.78,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561332,249750.00
03/02/2019 16:15,2,1.598,ACTIVE,214.87,362.79,60.038,1551561304,"201051344000645","174011545737251",32.66,0.00,0,324.62,419.90,52.9,49.1,0.420,1215597.0,1215597.0,41158,0,0,0,L,1122011218,1,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561333,249751.00
03/02/2019 16:15,2,1.219,ACTIVE,214.41,387.74,60.054,1551561304,"201051344000569","174011545737251",35.58,-2.00,0,334.24,435.53,44.0,40.6,0.336,1231785.6,1231785.6,9386,0,0,0,L,1122011218,1,121.78,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561334,249752.00
03/02/2019 16:15,2,1.611,ACTIVE,214.87,366.70,60.033,1551561304,"179051228000119","174011545737251",33.20,2.50,0,325.52,421.40,54.2,50.4,0.429,19632.6,19632.6,9452,0,0,0,L,46974696,1,122.46,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551561335,249753.00
03/02/2019 16:30,2,2.543,ACTIVE,215.77,362.49,60.012,1551562204,"201051344000579","174011545737251",33.08,0.50,0,334.54,408.18,85.2,80.3,0.376,1229343.2,1229343.2,9827,0,0,0,L,1122011218,1,122.68,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562205,249754.00
03/02/2019 16:30,2,2.504,ACTIVE,214.64,363.69,60.017,1551562204,"201051344001025","174011545737251",33.22,1.00,0,331.83,407.57,84.2,79.4,0.371,1213987.4,1213987.4,17751,0,0,0,L,1122011218,1,123.14,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562206,249755.00
03/02/2019 16:30,2,2.465,ACTIVE,214.64,350.17,60.017,1551562204,"201051344001093","174011545737251",21.83,-2.00,0,331.53,385.93,54.5,50.7,0.420,1199092.8,1199092.8,17761,0,0,0,L,1122011218,1,123.14,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562207,249756.00
03/02/2019 16:30,2,1.838,ACTIVE,215.54,391.64,60.012,1551562204,"201051344000458","174011545737251",35.42,0.00,0,357.08,428.31,65.9,61.7,0.535,1214887.6,1214887.6,9577,0,0,0,L,1122011218,1,122.68,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562208,249757.00
03/02/2019 16:30,2,2.455,ACTIVE,214.41,366.10,60.006,1551562204,"201051344000890","174011545737251",33.34,2.00,0,332.43,409.68,82.9,78.1,0.367,1210106.2,1210106.2,17704,0,0,0,L,1122011218,1,123.36,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562209,249758.00
03/02/2019 16:30,2,1.236,ACTIVE,215.54,347.46,60.043,1551562204,"201051344000988","174011545737251",23.91,-4.00,0,333.33,367.90,30.0,27.0,0.230,944778.5,944778.5,9929,0,0,0,L,1122011218,1,122.23,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562210,249759.00
03/02/2019 16:30,2,2.434,ACTIVE,215.32,363.99,60.017,1551562204,"201051344000582","174011545737251",33.14,-0.50,0,333.03,407.27,81.7,76.9,0.358,1189787.1,1189787.1,17673,0,0,0,L,1122011218,1,123.59,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562211,249760.00
03/02/2019 16:30,2,2.449,ACTIVE,215.32,367.00,60.001,1551562204,"201051344000868","174011545737251",33.48,-3.00,0,333.63,409.68,83.1,78.3,0.380,1200127.8,1200127.8,41612,0,0,0,L,1122011218,1,122.23,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562212,249761.00
03/02/2019 16:30,2,2.529,ACTIVE,216.00,363.09,60.017,1551562204,"201051344000576","174011545737251",32.98,-1.00,0,334.24,406.37,84.5,79.6,0.380,1218215.0,1218215.0,13652,0,0,0,L,1122011218,1,122.91,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562212,249762.00
03/02/2019 16:30,2,2.471,ACTIVE,215.77,362.79,60.006,1551562204,"201051344001158","174011545737251",32.94,-2.00,0,334.54,404.27,82.5,77.7,0.376,1194796.9,1194796.9,9881,0,0,0,L,1122011218,1,122.46,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562213,249763.00
03/02/2019 16:30,2,2.449,ACTIVE,214.87,364.29,60.012,1551562204,"201051344000917","174011545737251",33.10,2.50,0,332.73,409.38,82.1,77.3,0.376,1207349.5,1207349.5,17542,0,0,0,L,1122011218,1,123.36,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562214,249764.00
03/02/2019 16:30,2,2.230,ACTIVE,214.64,349.26,60.001,1551562204,"201051344000417","174011545737251",22.42,-1.00,0,331.83,383.23,50.7,47.0,0.411,977182.3,977182.3,17787,0,0,0,L,1122011218,1,123.14,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562215,249765.00
03/02/2019 16:30,2,2.453,ACTIVE,214.41,363.39,59.969,1551562204,"201051344000685","174011545737251",33.02,0.50,0,333.33,407.87,82.0,77.3,0.380,1211886.8,1211886.8,17755,0,0,0,L,1122011218,1,123.81,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562216,249766.00
03/02/2019 16:30,2,2.490,ACTIVE,214.87,361.59,60.043,1551562204,"201051344000651","174011545737251",32.86,-0.50,0,332.13,406.97,82.9,78.1,0.367,1204874.1,1204874.1,17739,0,0,0,L,1122011218,1,123.81,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562217,249767.00
03/02/2019 16:30,2,2.479,ACTIVE,214.87,365.19,60.006,1551562204,"201051344000594","174011545737251",33.22,2.50,0,331.23,409.08,83.4,78.6,0.367,1219802.0,1219802.0,41571,0,0,0,L,1122011218,1,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562218,249768.00
03/02/2019 16:30,2,1.475,ACTIVE,215.77,395.55,60.028,1551562204,"201051344000469","174011545737251",36.18,-5.00,0,373.01,432.22,54.2,50.4,0.429,1201352.2,1201352.2,9863,0,0,0,L,1122011218,1,122.23,123.81,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562219,249769.00
03/02/2019 16:30,2,2.486,ACTIVE,214.87,362.79,60.017,1551562204,"201051344000585","174011545737251",32.94,0.00,0,332.13,408.48,83.0,78.1,0.371,1219630.2,1219630.2,17790,0,0,0,L,1122011218,1,122.91,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562220,249770.00
03/02/2019 16:30,2,2.283,ACTIVE,216.22,378.12,60.006,1551562204,"201051344000853","174011545737251",34.65,-0.50,0,335.74,418.70,80.2,75.5,0.354,1222136.3,1222136.3,9463,0,0,0,L,1122011218,1,123.14,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562221,249771.00
03/02/2019 16:30,2,2.424,ACTIVE,214.41,361.59,60.033,1551562204,"201051344001145","174011545737251",32.92,0.00,0,333.03,408.18,80.9,76.1,0.367,1220090.7,1220090.7,17705,0,0,0,L,1122011218,1,123.14,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562222,249772.00
03/02/2019 16:30,2,2.418,ACTIVE,214.64,363.39,60.038,1551562204,"201051344000438","174011545737251",33.10,0.50,0,332.13,407.57,81.1,76.3,0.362,1213191.0,1213191.0,17751,0,0,0,L,1122011218,1,123.59,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562223,249773.00
03/02/2019 16:30,2,2.375,ACTIVE,214.64,364.89,60.001,1551562204,"201051344001135","174011545737251",33.28,0.50,0,333.33,407.27,80.0,75.3,0.358,1200602.7,1200602.7,17708,0,0,0,L,1122011218,1,123.14,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562224,249774.00
03/02/2019 16:30,2,2.277,ACTIVE,215.54,375.41,60.012,1551562204,"201051344000983","174011545737251",34.35,-1.00,0,334.84,416.59,79.3,74.6,0.362,1220468.2,1220468.2,9470,0,0,0,L,1122011218,1,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562225,249775.00
03/02/2019 16:30,2,2.387,ACTIVE,214.87,364.89,59.996,1551562204,"201051344001203","174011545737251",33.30,0.50,0,333.33,407.27,80.5,75.8,0.367,1209764.7,1209764.7,17751,0,0,0,L,1122011218,1,123.81,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562226,249776.00
03/02/2019 16:30,2,2.352,ACTIVE,214.41,363.69,60.001,1551562204,"201051344001230","174011545737251",33.10,1.00,0,331.83,407.87,78.9,74.2,0.354,1204780.6,1204780.6,17559,0,0,0,L,1122011218,1,123.36,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562226,249777.00
03/02/2019 16:30,2,2.383,ACTIVE,214.41,363.69,60.001,1551562204,"201051344000646","174011545737251",33.04,0.50,0,333.63,409.68,79.7,75.0,0.367,1198553.9,1198553.9,17719,0,0,0,L,1122011218,1,123.36,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562227,249778.00
03/02/2019 16:30,2,2.445,ACTIVE,215.54,363.39,60.001,1551562204,"201051344000867","174011545737251",33.10,0.00,0,332.73,406.07,82.0,77.2,0.358,1198528.7,1198528.7,41639,0,0,0,L,1122011218,1,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562228,249779.00
03/02/2019 16:30,2,1.617,ACTIVE,215.77,392.55,60.006,1551562204,"201051344000633","174011545737251",35.72,-1.00,0,369.40,430.72,58.5,54.5,0.473,1198288.8,1198288.8,41694,0,0,0,L,1122011218,1,122.91,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562229,249780.00
03/02/2019 16:30,2,2.369,ACTIVE,214.41,365.80,60.022,1551562204,"201051344000955","174011545737251",33.36,1.00,0,331.83,409.98,80.0,75.3,0.358,1218056.1,1218056.1,17745,0,0,0,L,1122011218,1,122.91,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562231,249781.00
03/02/2019 16:30,2,2.479,ACTIVE,215.32,361.29,60.012,1551562204,"201051344000648","174011545737251",32.92,-1.00,0,333.33,405.47,82.7,77.9,0.376,1210549.5,1210549.5,41199,0,0,0,L,1122011218,1,122.01,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562232,249782.00
03/02/2019 16:30,2,2.492,ACTIVE,216.00,360.69,60.012,1551562204,"201051344000645","174011545737251",32.86,-0.50,0,333.93,408.18,83.1,78.3,0.367,1215613.0,1215613.0,41159,0,0,0,L,1122011218,1,122.91,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562233,249783.00
03/02/2019 16:30,2,1.861,ACTIVE,215.54,394.95,60.012,1551562204,"201051344000569","174011545737251",35.84,-2.00,0,361.59,428.61,67.7,63.4,0.539,1231798.7,1231798.7,9387,0,0,0,L,1122011218,1,122.23,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562234,249784.00
03/02/2019 16:30,2,2.521,ACTIVE,216.00,363.69,60.012,1551562204,"179051228000119","174011545737251",33.04,3.00,0,332.43,408.78,84.4,79.5,0.389,19649.0,19649.0,9453,0,0,0,L,46974696,1,122.68,124.04,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551562235,249785.00
03/02/2019 16:45,2,2.279,ACTIVE,215.32,369.40,60.006,1551563104,"201051344000579","174011545737251",33.46,0.50,0,332.13,405.17,77.2,72.6,0.632,1229364.0,1229364.0,9828,0,0,0,L,1122011218,1,122.46,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563105,249786.00
03/02/2019 16:45,2,2.250,ACTIVE,213.96,369.10,60.033,1551563104,"201051344001025","174011545737251",33.38,0.50,0,338.44,406.37,76.0,71.5,0.601,1214007.9,1214007.9,17752,0,0,0,L,1122011218,1,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563106,249787.00
03/02/2019 16:45,2,2.107,ACTIVE,214.41,350.47,59.990,1551563104,"201051344001093","174011545737251",21.87,-2.00,0,332.73,381.12,46.7,43.2,0.354,1199105.9,1199105.9,17762,0,0,0,L,1122011218,1,122.91,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563107,249788.00
03/02/2019 16:45,2,1.605,ACTIVE,214.87,390.44,60.001,1551563104,"201051344000458","174011545737251",35.56,-0.50,0,358.58,425.61,57.9,54.0,0.460,1214903.8,1214903.8,9578,0,0,0,L,1122011218,1,122.46,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563108,249789.00
03/02/2019 16:45,2,2.084,ACTIVE,213.74,377.82,59.990,1551563104,"201051344000890","174011545737251",33.81,1.50,0,340.25,407.57,71.4,67.0,0.566,1210126.4,1210126.4,17705,0,0,0,L,1122011218,1,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563109,249790.00
