ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 16:45,2,1.088,ACTIVE,214.87,347.46,59.969,1551563104,"201051344000988","174011545737251",23.76,-4.00,0,333.63,366.70,26.3,23.4,0.194,944785.6,944785.6,9930,0,0,0,L,1122011218,1,122.23,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563110,249791.00
03/02/2019 16:45,2,2.092,ACTIVE,214.87,371.21,59.996,1551563104,"201051344000582","174011545737251",32.94,-0.50,0,335.74,405.77,69.8,65.5,0.548,1189807.3,1189807.3,17674,0,0,0,L,1122011218,1,123.14,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563111,249792.00
03/02/2019 16:45,2,2.160,ACTIVE,214.64,375.11,59.990,1551563104,"201051344000868","174011545737251",33.44,-2.50,0,337.24,407.87,73.2,68.7,0.579,1200148.3,1200148.3,41613,0,0,0,L,1122011218,1,122.23,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563111,249793.00
03/02/2019 16:45,2,2.322,ACTIVE,215.54,373.01,59.996,1551563104,"201051344000576","174011545737251",33.18,-1.00,0,332.43,404.57,78.1,73.5,0.636,1218235.8,1218235.8,13653,0,0,0,L,1122011218,1,122.68,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563112,249794.00
03/02/2019 16:45,2,2.309,ACTIVE,215.54,375.41,60.012,1551563104,"201051344001158","174011545737251",33.24,-1.50,0,330.63,405.77,77.8,73.2,0.641,1194817.3,1194817.3,9882,0,0,0,L,1122011218,1,122.46,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563113,249795.00
03/02/2019 16:45,2,2.328,ACTIVE,214.64,375.41,60.001,1551563104,"201051344000917","174011545737251",33.28,2.00,0,336.04,406.07,78.6,73.9,0.654,1207369.7,1207369.7,17543,0,0,0,L,1122011218,1,122.91,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563114,249796.00
03/02/2019 16:45,2,2.139,ACTIVE,214.19,350.47,59.990,1551563104,"201051344000417","174011545737251",22.42,-1.50,0,330.93,378.42,48.6,45.0,0.393,977194.6,977194.6,17788,0,0,0,L,1122011218,1,122.68,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563115,249797.00
03/02/2019 16:45,2,2.336,ACTIVE,214.19,373.91,59.990,1551563104,"201051344000685","174011545737251",33.14,0.00,0,333.93,403.67,78.4,73.7,0.645,1211907.0,1211907.0,17756,0,0,0,L,1122011218,1,123.36,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563116,249798.00
03/02/2019 16:45,2,2.389,ACTIVE,214.64,372.71,60.022,1551563104,"201051344000651","174011545737251",32.98,-1.00,0,335.14,403.37,79.8,75.1,0.641,1204894.7,1204894.7,17740,0,0,0,L,1122011218,1,123.36,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563117,249799.00
03/02/2019 16:45,2,2.463,ACTIVE,214.41,365.49,60.006,1551563104,"201051344000594","174011545737251",33.26,2.00,0,334.24,406.07,83.0,78.2,0.371,1219822.7,1219822.7,41572,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563118,249800.00
03/02/2019 16:45,2,1.486,ACTIVE,215.77,395.85,59.990,1551563104,"201051344000469","174011545737251",36.14,-5.50,0,375.41,427.11,54.4,50.5,0.429,1201365.3,1201365.3,9864,0,0,0,L,1122011218,1,122.23,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563119,249801.00
03/02/2019 16:45,2,2.557,ACTIVE,215.09,365.19,60.001,1551563104,"201051344000585","174011545737251",33.22,-0.50,0,335.14,406.07,86.1,81.2,0.384,1219651.0,1219651.0,17791,0,0,0,L,1122011218,1,122.91,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563120,249802.00
03/02/2019 16:45,2,2.428,ACTIVE,216.22,376.92,60.012,1551563104,"201051344000853","174011545737251",34.49,-2.00,0,347.16,415.69,84.8,79.9,0.376,1222156.4,1222156.4,9464,0,0,0,L,1122011218,1,123.14,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563121,249803.00
03/02/2019 16:45,2,2.525,ACTIVE,214.64,363.99,60.001,1551563104,"201051344001145","174011545737251",33.12,-1.00,0,334.54,405.77,84.8,79.9,0.384,1220110.9,1220110.9,17706,0,0,0,L,1122011218,1,123.36,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563122,249804.00
03/02/2019 16:45,2,2.521,ACTIVE,214.87,368.20,60.001,1551563104,"201051344000438","174011545737251",33.62,1.00,0,336.04,406.07,85.9,81.0,0.389,1213211.3,1213211.3,17752,0,0,0,L,1122011218,1,123.59,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563123,249805.00
03/02/2019 16:45,2,2.551,ACTIVE,214.64,364.29,60.001,1551563104,"201051344001135","174011545737251",33.28,0.00,0,337.54,405.77,86.0,81.0,0.389,1200622.8,1200622.8,17709,0,0,0,L,1122011218,1,123.36,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563123,249806.00
03/02/2019 16:45,2,2.469,ACTIVE,215.77,376.31,59.996,1551563104,"201051344000983","174011545737251",34.47,-1.50,0,346.56,416.29,86.3,81.3,0.398,1220488.1,1220488.1,9471,0,0,0,L,1122011218,1,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563124,249807.00
03/02/2019 16:45,2,2.586,ACTIVE,215.09,366.40,59.969,1551563104,"201051344001203","174011545737251",33.42,0.50,0,334.84,405.47,87.5,82.5,0.398,1209784.9,1209784.9,17752,0,0,0,L,1122011218,1,124.04,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563125,249808.00
03/02/2019 16:45,2,2.531,ACTIVE,214.41,367.00,60.001,1551563104,"201051344001230","174011545737251",33.42,0.00,0,335.74,406.97,85.7,80.7,0.384,1204800.3,1204800.3,17560,0,0,0,L,1122011218,1,123.36,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563126,249809.00
03/02/2019 16:45,2,2.615,ACTIVE,214.41,363.39,60.012,1551563104,"201051344000646","174011545737251",33.04,-1.00,0,337.24,406.67,87.5,82.5,0.402,1198573.9,1198573.9,17720,0,0,0,L,1122011218,1,123.36,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563127,249810.00
03/02/2019 16:45,2,2.658,ACTIVE,215.54,367.30,60.033,1551563104,"201051344000867","174011545737251",33.52,0.50,0,333.03,404.57,90.3,85.2,0.398,1198549.3,1198549.3,41640,0,0,0,L,1122011218,1,122.91,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563128,249811.00
03/02/2019 16:45,2,1.703,ACTIVE,216.00,398.86,60.006,1551563104,"201051344000633","174011545737251",36.22,-1.50,0,373.01,429.22,62.6,58.5,0.504,1198303.1,1198303.1,41695,0,0,0,L,1122011218,1,123.14,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563129,249812.00
03/02/2019 16:45,2,2.580,ACTIVE,214.41,368.20,60.001,1551563104,"201051344000955","174011545737251",33.50,0.50,0,338.74,405.77,87.6,82.6,0.398,1218076.2,1218076.2,17746,0,0,0,L,1122011218,1,122.91,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563130,249813.00
03/02/2019 16:45,2,2.730,ACTIVE,215.77,363.99,60.012,1551563104,"201051344000648","174011545737251",33.10,-1.00,0,332.13,405.47,91.6,86.5,0.411,1210570.3,1210570.3,41200,0,0,0,L,1122011218,1,122.23,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563131,249814.00
03/02/2019 16:45,2,2.744,ACTIVE,216.00,363.99,59.996,1551563104,"201051344000645","174011545737251",33.04,0.00,0,331.53,405.17,91.8,86.7,0.407,1215633.9,1215633.9,41160,0,0,0,L,1122011218,1,123.14,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563132,249815.00
03/02/2019 16:45,2,2.049,ACTIVE,215.77,397.35,60.012,1551563104,"201051344000569","174011545737251",35.80,-2.50,0,360.38,428.01,74.3,69.8,0.597,1231815.6,1231815.6,9388,0,0,0,L,1122011218,1,122.23,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563133,249816.00
03/02/2019 16:45,2,2.738,ACTIVE,216.22,364.89,60.017,1551563104,"179051228000119","174011545737251",33.34,2.00,0,330.93,407.87,92.5,87.3,0.424,19670.2,19670.2,9454,0,0,0,L,46974696,1,122.91,124.04,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551563134,249817.00
03/02/2019 17:00,2,2.805,ACTIVE,216.22,364.59,60.038,1551564004,"201051344000579","174011545737251",33.06,0.50,0,332.43,404.57,93.9,88.7,0.424,1229385.8,1229385.8,9829,0,0,0,L,1122011218,1,123.14,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564005,249818.00
03/02/2019 17:00,2,2.734,ACTIVE,214.87,367.60,60.049,1551564004,"201051344001025","174011545737251",33.52,0.00,0,350.17,405.47,92.8,87.6,0.411,1214029.6,1214029.6,17753,0,0,0,L,1122011218,1,123.14,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564007,249819.00
03/02/2019 17:00,2,2.668,ACTIVE,214.87,351.97,60.054,1551564004,"201051344001093","174011545737251",21.85,-2.00,0,333.03,376.92,59.0,55.1,0.464,1199119.6,1199119.6,17763,0,0,0,L,1122011218,1,123.36,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564008,249820.00
03/02/2019 17:00,2,2.018,ACTIVE,216.00,397.05,60.049,1551564004,"201051344000458","174011545737251",35.84,-1.00,0,372.41,425.01,73.3,68.9,0.601,1214920.8,1214920.8,9579,0,0,0,L,1122011218,1,123.14,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564009,249821.00
03/02/2019 17:00,2,2.639,ACTIVE,214.41,371.51,60.049,1551564004,"201051344000890","174011545737251",33.89,2.00,0,354.97,406.67,90.6,85.5,0.407,1210147.6,1210147.6,17706,0,0,0,L,1122011218,1,123.36,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564010,249822.00
03/02/2019 17:00,2,1.340,ACTIVE,216.00,349.56,60.049,1551564004,"201051344000988","174011545737251",24.05,-5.00,0,334.54,364.29,32.6,29.6,0.256,944793.0,944793.0,9931,0,0,0,L,1122011218,1,122.91,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564011,249823.00
03/02/2019 17:00,2,2.699,ACTIVE,215.32,367.90,60.049,1551564004,"201051344000582","174011545737251",33.36,0.00,0,346.86,404.27,91.2,86.1,0.402,1189828.5,1189828.5,17675,0,0,0,L,1122011218,1,123.59,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564011,249824.00
03/02/2019 17:00,2,2.725,ACTIVE,215.54,370.00,60.022,1551564004,"201051344000868","174011545737251",33.66,-2.00,0,352.57,406.07,92.8,87.7,0.415,1200169.9,1200169.9,41614,0,0,0,L,1122011218,1,122.68,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564012,249825.00
03/02/2019 17:00,2,2.811,ACTIVE,216.45,364.89,60.054,1551564004,"201051344000576","174011545737251",33.14,-0.50,0,346.56,400.06,94.4,89.2,0.424,1218257.8,1218257.8,13654,0,0,0,L,1122011218,1,123.36,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564013,249826.00
03/02/2019 17:00,2,2.773,ACTIVE,216.22,363.09,60.054,1551564004,"201051344001158","174011545737251",32.94,-1.50,0,347.76,403.37,92.5,87.4,0.424,1194838.8,1194838.8,9883,0,0,0,L,1122011218,1,123.14,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564014,249827.00
03/02/2019 17:00,2,2.736,ACTIVE,215.09,366.40,60.049,1551564004,"201051344000917","174011545737251",33.30,2.50,0,347.76,405.47,92.3,87.1,0.420,1207391.2,1207391.2,17544,0,0,0,L,1122011218,1,123.36,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564015,249828.00
03/02/2019 17:00,2,2.457,ACTIVE,214.87,351.07,60.054,1551564004,"201051344000417","174011545737251",22.48,-2.00,0,332.13,374.21,56.0,52.1,0.460,977207.5,977207.5,17789,0,0,0,L,1122011218,1,123.14,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564016,249829.00
03/02/2019 17:00,2,2.746,ACTIVE,214.64,363.99,60.054,1551564004,"201051344000685","174011545737251",33.02,0.00,0,348.06,401.86,91.8,86.7,0.433,1211928.4,1211928.4,17757,0,0,0,L,1122011218,1,123.81,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564017,249830.00
03/02/2019 17:00,2,2.764,ACTIVE,215.09,366.70,60.043,1551564004,"201051344000651","174011545737251",33.26,-1.00,0,349.56,398.86,93.1,87.9,0.415,1204916.4,1204916.4,17741,0,0,0,L,1122011218,1,123.81,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564018,249831.00
03/02/2019 17:00,2,2.816,ACTIVE,215.09,364.29,60.059,1551564004,"201051344000594","174011545737251",33.00,1.00,0,348.96,391.64,94.1,88.9,0.424,1219844.7,1219844.7,41573,0,0,0,L,1122011218,1,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564019,249832.00
03/02/2019 17:00,2,1.598,ACTIVE,216.22,398.86,60.054,1551564004,"201051344000469","174011545737251",36.28,-5.50,0,375.41,423.50,58.9,55.0,0.473,1201378.9,1201378.9,9865,0,0,0,L,1122011218,1,122.68,123.81,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564020,249833.00
03/02/2019 17:00,2,2.795,ACTIVE,215.09,370.30,60.059,1551564004,"201051344000585","174011545737251",33.58,0.00,0,351.97,392.25,95.1,89.8,0.429,1219673.0,1219673.0,17792,0,0,0,L,1122011218,1,123.14,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564021,249834.00
03/02/2019 17:00,2,2.631,ACTIVE,216.67,378.42,60.059,1551564004,"201051344000853","174011545737251",34.59,-0.50,0,362.79,399.76,92.2,87.0,0.411,1222177.9,1222177.9,9465,0,0,0,L,1122011218,1,123.59,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564022,249835.00
03/02/2019 17:00,2,2.752,ACTIVE,214.64,364.29,60.075,1551564004,"201051344001145","174011545737251",33.04,1.00,0,350.17,390.74,92.2,87.0,0.415,1220132.4,1220132.4,17707,0,0,0,L,1122011218,1,123.14,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564023,249836.00
03/02/2019 17:00,2,2.686,ACTIVE,214.87,366.40,60.059,1551564004,"201051344000438","174011545737251",33.34,0.50,0,351.67,391.34,90.7,85.6,0.407,1213232.6,1213232.6,17753,0,0,0,L,1122011218,1,123.59,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564024,249837.00
03/02/2019 17:00,2,2.670,ACTIVE,214.64,365.80,60.075,1551564004,"201051344001135","174011545737251",33.28,0.50,0,350.17,390.44,90.0,85.0,0.411,1200643.9,1200643.9,17710,0,0,0,L,1122011218,1,123.36,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564025,249838.00
03/02/2019 17:00,2,2.545,ACTIVE,216.00,379.92,60.054,1551564004,"201051344000983","174011545737251",34.73,-0.50,0,363.39,401.56,89.5,84.5,0.415,1220509.1,1220509.1,9472,0,0,0,L,1122011218,1,123.14,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564026,249839.00
03/02/2019 17:00,2,2.664,ACTIVE,215.09,365.80,60.059,1551564004,"201051344001203","174011545737251",33.30,1.50,0,349.56,390.14,89.9,84.8,0.415,1209806.1,1209806.1,17753,0,0,0,L,1122011218,1,123.81,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564027,249840.00
03/02/2019 17:00,2,2.592,ACTIVE,214.41,366.40,60.059,1551564004,"201051344001230","174011545737251",33.36,0.00,0,349.26,388.34,87.6,82.6,0.393,1204821.0,1204821.0,17561,0,0,0,L,1122011218,1,123.36,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564027,249841.00
03/02/2019 17:00,2,2.674,ACTIVE,214.41,366.10,60.059,1551564004,"201051344000646","174011545737251",33.20,1.00,0,348.96,389.24,89.9,84.9,0.415,1198595.1,1198595.1,17721,0,0,0,L,1122011218,1,123.36,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564028,249842.00
03/02/2019 17:00,2,2.758,ACTIVE,215.77,364.29,60.059,1551564004,"201051344000867","174011545737251",33.08,0.50,0,348.06,390.44,92.5,87.3,0.407,1198571.1,1198571.1,41641,0,0,0,L,1122011218,1,123.36,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564030,249843.00
03/02/2019 17:00,2,1.639,ACTIVE,216.22,397.05,60.054,1551564004,"201051344000633","174011545737251",36.10,-2.00,0,376.01,425.61,59.9,55.9,0.477,1198317.6,1198317.6,41696,0,0,0,L,1122011218,1,123.36,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564031,249844.00
03/02/2019 17:00,2,2.631,ACTIVE,214.19,364.59,60.059,1551564004,"201051344000955","174011545737251",33.14,1.00,0,351.67,389.54,88.3,83.4,0.402,1218097.1,1218097.1,17747,0,0,0,L,1122011218,1,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564032,249845.00
03/02/2019 17:00,2,2.814,ACTIVE,215.77,362.19,60.054,1551564004,"201051344000648","174011545737251",32.92,-0.50,0,348.66,391.04,93.8,88.7,0.420,1210592.5,1210592.5,41201,0,0,0,L,1122011218,1,122.46,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564033,249846.00
03/02/2019 17:00,2,2.811,ACTIVE,216.22,364.89,60.038,1551564004,"201051344000645","174011545737251",33.10,0.50,0,350.17,390.74,94.2,89.0,0.415,1215656.1,1215656.1,41161,0,0,0,L,1122011218,1,123.36,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564034,249847.00
03/02/2019 17:00,2,2.102,ACTIVE,216.00,397.66,60.059,1551564004,"201051344000569","174011545737251",35.84,-3.00,0,360.69,427.71,76.3,71.7,0.614,1231833.4,1231833.4,9389,0,0,0,L,1122011218,1,122.68,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564035,249848.00
03/02/2019 17:00,2,2.799,ACTIVE,216.22,365.49,60.049,1551564004,"179051228000119","174011545737251",33.36,3.30,0,345.96,391.04,94.5,89.3,0.438,19692.5,19692.5,9455,0,0,0,L,46974696,1,123.14,124.04,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564036,249849.00
03/02/2019 17:15,2,2.387,ACTIVE,215.54,365.19,59.996,1551564904,"201051344000579","174011545737251",33.40,-0.50,0,350.17,389.54,80.7,76.0,0.358,1229406.3,1229406.3,9830,0,0,0,L,1122011218,1,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564905,249850.00
03/02/2019 17:15,2,2.346,ACTIVE,214.19,368.20,60.012,1551564904,"201051344001025","174011545737251",33.58,1.00,0,353.77,391.34,79.8,75.1,0.349,1214049.8,1214049.8,17754,0,0,0,L,1122011218,1,122.68,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564906,249851.00
03/02/2019 17:15,2,2.260,ACTIVE,214.41,349.56,60.001,1551564904,"201051344001093","174011545737251",21.81,-2.50,0,330.93,375.41,50.0,46.3,0.384,1199132.2,1199132.2,17764,0,0,0,L,1122011218,1,123.14,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564907,249852.00
03/02/2019 17:15,2,1.752,ACTIVE,215.32,393.15,59.990,1551564904,"201051344000458","174011545737251",35.76,-1.00,0,371.81,423.50,63.5,59.3,0.508,1214936.7,1214936.7,9580,0,0,0,L,1122011218,1,122.68,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564908,249853.00
03/02/2019 17:15,2,2.281,ACTIVE,213.96,367.30,59.959,1551564904,"201051344000890","174011545737251",33.58,1.00,0,345.06,408.48,77.5,72.9,0.340,1210167.3,1210167.3,17707,0,0,0,L,1122011218,1,123.14,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564909,249854.00
03/02/2019 17:15,2,1.168,ACTIVE,215.32,347.16,59.938,1551564904,"201051344000988","174011545737251",23.85,-5.00,0,335.44,363.99,28.3,25.4,0.221,944799.8,944799.8,9932,0,0,0,L,1122011218,1,122.46,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564910,249855.00
03/02/2019 17:15,2,2.330,ACTIVE,214.87,363.69,60.001,1551564904,"201051344000582","174011545737251",33.06,-0.50,0,336.04,404.87,78.0,73.4,0.345,1189848.3,1189848.3,17676,0,0,0,L,1122011218,1,123.36,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564911,249856.00
03/02/2019 17:15,2,2.309,ACTIVE,215.09,369.10,60.001,1551564904,"201051344000868","174011545737251",33.73,-2.00,0,352.27,390.44,78.9,74.2,0.354,1200190.1,1200190.1,41615,0,0,0,L,1122011218,1,122.23,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564912,249857.00
03/02/2019 17:15,2,2.219,ACTIVE,216.00,383.53,59.996,1551564904,"201051344000576","174011545737251",34.27,-1.50,0,338.74,412.08,77.0,72.4,0.610,1218278.1,1218278.1,13655,0,0,0,L,1122011218,1,122.91,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564913,249858.00
03/02/2019 17:15,2,2.354,ACTIVE,215.77,362.49,60.028,1551564904,"201051344001158","174011545737251",33.02,-2.50,0,346.56,387.14,78.8,74.1,0.358,1194858.9,1194858.9,9884,0,0,0,L,1122011218,1,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564914,249859.00
03/02/2019 17:15,2,2.352,ACTIVE,214.64,365.80,59.990,1551564904,"201051344000917","174011545737251",33.20,3.00,0,347.76,387.74,79.1,74.4,0.358,1207411.3,1207411.3,17545,0,0,0,L,1122011218,1,123.14,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564915,249860.00
03/02/2019 17:15,2,2.084,ACTIVE,214.19,348.36,59.996,1551564904,"201051344000417","174011545737251",22.72,-2.50,0,331.23,373.01,48.0,44.4,0.384,977219.5,977219.5,17790,0,0,0,L,1122011218,1,122.91,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564916,249861.00
03/02/2019 17:15,2,2.344,ACTIVE,214.19,363.69,59.996,1551564904,"201051344000685","174011545737251",33.10,0.00,0,345.96,403.07,78.6,73.9,0.371,1211948.4,1211948.4,17758,0,0,0,L,1122011218,1,123.59,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564917,249862.00
03/02/2019 17:15,2,2.387,ACTIVE,214.64,362.19,59.990,1551564904,"201051344000651","174011545737251",32.96,-0.50,0,348.66,386.83,79.8,75.1,0.354,1204936.7,1204936.7,17742,0,0,0,L,1122011218,1,123.81,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564918,249863.00
03/02/2019 17:15,2,2.393,ACTIVE,214.64,364.89,60.049,1551564904,"201051344000594","174011545737251",33.24,1.00,0,348.06,389.54,80.5,75.8,0.354,1219865.2,1219865.2,41574,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564919,249864.00
03/02/2019 17:15,2,1.377,ACTIVE,215.54,396.75,59.943,1551564904,"201051344000469","174011545737251",36.44,-5.50,0,376.92,423.20,50.8,47.1,0.384,1201391.6,1201391.6,9866,0,0,0,L,1122011218,1,122.23,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564920,249865.00
03/02/2019 17:15,2,2.428,ACTIVE,214.64,365.80,60.001,1551564904,"201051344000585","174011545737251",33.30,-0.50,0,352.27,390.74,81.9,77.1,0.371,1219693.8,1219693.8,17793,0,0,0,L,1122011218,1,122.91,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564921,249866.00
03/02/2019 17:15,2,2.232,ACTIVE,216.22,379.32,60.012,1551564904,"201051344000853","174011545737251",34.79,0.00,0,363.39,398.56,78.7,74.0,0.345,1222197.9,1222197.9,9466,0,0,0,L,1122011218,1,123.14,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564921,249867.00
03/02/2019 17:15,2,2.338,ACTIVE,214.41,364.59,60.001,1551564904,"201051344001145","174011545737251",33.26,-0.50,0,349.56,387.74,78.8,74.1,0.354,1220152.4,1220152.4,17708,0,0,0,L,1122011218,1,123.14,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564922,249868.00
03/02/2019 17:15,2,2.271,ACTIVE,214.41,376.92,60.001,1551564904,"201051344000438","174011545737251",33.52,0.50,0,337.54,408.18,77.1,72.5,0.623,1213252.4,1213252.4,17754,0,0,0,L,1122011218,1,123.36,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564923,249869.00
03/02/2019 17:15,2,2.260,ACTIVE,214.19,376.92,60.012,1551564904,"201051344001135","174011545737251",33.50,0.00,0,338.74,407.27,76.6,72.0,0.632,1200663.5,1200663.5,17711,0,0,0,L,1122011218,1,122.91,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564924,249870.00
03/02/2019 17:15,2,2.193,ACTIVE,215.54,386.53,59.953,1551564904,"201051344000983","174011545737251",34.51,-1.00,0,350.77,417.79,76.6,72.0,0.641,1220528.7,1220528.7,9473,0,0,0,L,1122011218,1,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564925,249871.00
03/02/2019 17:15,2,2.266,ACTIVE,214.41,373.31,60.001,1551564904,"201051344001203","174011545737251",33.18,0.50,0,339.04,407.87,76.1,71.6,0.632,1209825.6,1209825.6,17754,0,0,0,L,1122011218,1,123.59,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564926,249872.00
03/02/2019 17:15,2,2.225,ACTIVE,214.19,369.40,59.996,1551564904,"201051344001230","174011545737251",32.68,-0.50,0,339.34,406.67,73.7,69.2,0.592,1204840.0,1204840.0,17562,0,0,0,L,1122011218,1,123.14,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564927,249873.00
03/02/2019 17:15,2,2.277,ACTIVE,213.74,374.21,60.006,1551564904,"201051344000646","174011545737251",33.20,0.00,0,336.34,406.07,76.5,72.0,0.632,1198614.8,1198614.8,17722,0,0,0,L,1122011218,1,123.14,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564928,249874.00
03/02/2019 17:15,2,2.326,ACTIVE,215.32,364.89,59.985,1551564904,"201051344000867","174011545737251",33.30,0.00,0,348.36,388.34,78.5,73.8,0.345,1198591.3,1198591.3,41642,0,0,0,L,1122011218,1,122.91,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564930,249875.00
03/02/2019 17:15,2,1.352,ACTIVE,215.77,395.55,60.006,1551564904,"201051344000633","174011545737251",36.22,-2.50,0,371.81,423.20,49.6,46.0,0.380,1198330.4,1198330.4,41697,0,0,0,L,1122011218,1,123.14,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564931,249876.00
03/02/2019 17:15,2,2.176,ACTIVE,213.74,377.22,60.001,1551564904,"201051344000955","174011545737251",33.64,0.50,0,338.74,407.57,74.2,69.6,0.610,1218116.4,1218116.4,17748,0,0,0,L,1122011218,1,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564932,249877.00
03/02/2019 17:15,2,2.170,ACTIVE,215.32,381.73,60.001,1551564904,"201051344000648","174011545737251",34.11,-2.00,0,342.95,412.68,75.0,70.4,0.601,1210613.0,1210613.0,41202,0,0,0,L,1122011218,1,122.23,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564933,249878.00
03/02/2019 17:15,2,2.199,ACTIVE,215.54,381.42,59.959,1551564904,"201051344000645","174011545737251",34.11,-0.50,0,341.45,412.08,76.0,71.4,0.605,1215676.6,1215676.6,41162,0,0,0,L,1122011218,1,122.91,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564934,249879.00
03/02/2019 17:15,2,1.816,ACTIVE,215.32,393.45,60.017,1551564904,"201051344000569","174011545737251",35.68,-3.00,0,372.71,426.81,65.5,61.3,0.513,1231850.1,1231850.1,9390,0,0,0,L,1122011218,1,122.23,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564935,249880.00
03/02/2019 17:15,2,2.109,ACTIVE,215.54,383.23,60.017,1551564904,"179051228000119","174011545737251",34.39,2.50,0,345.06,412.98,73.5,69.0,0.601,19712.8,19712.8,9456,0,0,0,L,46974696,1,122.68,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551564936,249881.00
03/02/2019 17:30,2,1.609,ACTIVE,214.64,370.60,59.964,1551565804,"201051344000579","174011545737251",33.46,-2.00,0,336.04,406.97,54.6,50.8,0.424,1229422.4,1229422.4,9831,0,0,0,L,1122011218,1,122.23,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565805,249882.00
03/02/2019 17:30,2,1.598,ACTIVE,213.74,372.11,59.980,1551565804,"201051344001025","174011545737251",33.62,-2.00,0,341.75,409.38,54.4,50.6,0.420,1214065.8,1214065.8,17755,0,0,0,L,1122011218,1,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565806,249883.00
03/02/2019 17:30,2,1.418,ACTIVE,213.74,344.76,59.964,1551565804,"201051344001093","174011545737251",22.22,-2.50,0,330.33,370.00,31.9,28.9,0.234,1199142.0,1199142.0,17765,0,0,0,L,1122011218,1,122.68,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565807,249884.00
03/02/2019 17:30,2,1.219,ACTIVE,214.41,386.23,59.969,1551565804,"201051344000458","174011545737251",35.50,-1.50,0,371.51,417.49,43.8,40.3,0.331,1214949.5,1214949.5,9581,0,0,0,L,1122011218,1,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565808,249885.00
03/02/2019 17:30,2,1.572,ACTIVE,213.51,368.50,59.996,1551565804,"201051344000890","174011545737251",33.28,-1.00,0,346.26,407.87,53.0,49.2,0.407,1210182.9,1210182.9,17708,0,0,0,L,1122011218,1,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565809,249886.00
03/02/2019 17:30,2,0.818,ACTIVE,214.64,344.15,59.985,1551565804,"201051344000988","174011545737251",23.64,-5.00,0,334.24,360.69,19.6,17.0,0.141,944805.2,944805.2,9933,0,0,0,L,1122011218,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565810,249887.00
03/02/2019 17:30,2,1.602,ACTIVE,214.41,362.49,59.964,1551565804,"201051344000582","174011545737251",32.52,-2.00,0,340.25,404.57,52.8,49.0,0.411,1189863.9,1189863.9,17677,0,0,0,L,1122011218,1,122.91,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565811,249888.00
03/02/2019 17:30,2,1.154,ACTIVE,214.19,378.72,59.980,1551565804,"201051344000868","174011545737251",34.71,-3.50,0,334.54,411.78,40.6,37.2,0.309,1200204.5,1200204.5,41616,0,0,0,L,1122011218,1,122.01,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565812,249889.00
03/02/2019 17:30,2,1.412,ACTIVE,215.09,371.51,59.985,1551565804,"201051344000576","174011545737251",33.62,-3.00,0,336.34,411.78,48.1,44.5,0.367,1218292.0,1218292.0,13656,0,0,0,L,1122011218,1,122.46,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565813,249890.00
03/02/2019 17:30,2,1.566,ACTIVE,214.87,366.10,59.990,1551565804,"201051344001158","174011545737251",32.94,-4.00,0,336.04,404.27,52.3,48.5,0.420,1194874.5,1194874.5,9885,0,0,0,L,1122011218,1,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565814,249891.00
03/02/2019 17:30,2,1.545,ACTIVE,213.96,367.30,59.964,1551565804,"201051344000917","174011545737251",33.02,0.00,0,342.95,405.47,51.6,47.9,0.411,1207427.0,1207427.0,17546,0,0,0,L,1122011218,1,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565815,249892.00
03/02/2019 17:30,2,1.486,ACTIVE,213.96,345.06,59.975,1551565804,"201051344000417","174011545737251",22.09,-3.00,0,331.83,368.20,33.4,30.3,0.252,977229.0,977229.0,17791,0,0,0,L,1122011218,1,122.68,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565816,249893.00
03/02/2019 17:30,2,1.578,ACTIVE,213.74,369.10,59.980,1551565804,"201051344000685","174011545737251",33.24,-1.50,0,340.85,404.87,53.1,49.3,0.433,1211964.0,1211964.0,17759,0,0,0,L,1122011218,1,123.36,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565817,249894.00
03/02/2019 17:30,2,1.613,ACTIVE,213.96,366.70,59.969,1551565804,"201051344000651","174011545737251",33.02,-2.50,0,338.74,404.57,54.0,50.2,0.420,1204952.6,1204952.6,17743,0,0,0,L,1122011218,1,123.14,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565817,249895.00
03/02/2019 17:30,2,1.367,ACTIVE,213.96,378.72,59.980,1551565804,"201051344000594","174011545737251",34.41,-1.50,0,333.03,407.57,47.7,44.1,0.354,1219880.7,1219880.7,41575,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565818,249896.00
03/02/2019 17:30,2,0.969,ACTIVE,214.64,390.14,59.980,1551565804,"201051344000469","174011545737251",35.96,-5.50,0,335.14,417.19,35.3,32.2,0.252,1201401.6,1201401.6,9867,0,0,0,L,1122011218,1,121.78,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565819,249897.00
03/02/2019 17:30,2,1.656,ACTIVE,214.19,370.00,59.990,1551565804,"201051344000585","174011545737251",33.20,-2.50,0,338.44,408.78,55.8,51.9,0.442,1219710.2,1219710.2,17794,0,0,0,L,1122011218,1,122.46,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565820,249898.00
03/02/2019 17:30,2,1.512,ACTIVE,215.09,379.62,59.985,1551565804,"201051344000853","174011545737251",34.47,-3.50,0,347.46,416.29,52.8,49.0,0.407,1222213.6,1222213.6,9467,0,0,0,L,1122011218,1,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565821,249899.00
03/02/2019 17:30,2,1.600,ACTIVE,213.96,363.69,60.017,1551565804,"201051344001145","174011545737251",32.68,-2.50,0,338.74,406.37,53.0,49.2,0.424,1220168.2,1220168.2,17709,0,0,0,L,1122011218,1,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565822,249900.00
03/02/2019 17:30,2,1.555,ACTIVE,213.96,369.10,59.990,1551565804,"201051344000438","174011545737251",33.30,-2.00,0,349.56,408.18,52.4,48.7,0.407,1213267.8,1213267.8,17755,0,0,0,L,1122011218,1,123.14,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565823,249901.00
03/02/2019 17:30,2,1.551,ACTIVE,213.51,366.70,59.964,1551565804,"201051344001135","174011545737251",33.08,-2.00,0,347.76,406.97,52.0,48.2,0.411,1200678.8,1200678.8,17712,0,0,0,L,1122011218,1,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565824,249902.00
03/02/2019 17:30,2,1.492,ACTIVE,214.64,379.92,60.022,1551565804,"201051344000983","174011545737251",34.43,-3.00,0,362.19,417.49,52.1,48.4,0.429,1220544.1,1220544.1,9474,0,0,0,L,1122011218,1,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565825,249903.00
03/02/2019 17:30,2,1.525,ACTIVE,213.96,366.40,59.980,1551565804,"201051344001203","174011545737251",33.08,-2.00,0,348.06,404.87,51.1,47.4,0.411,1209840.8,1209840.8,17755,0,0,0,L,1122011218,1,123.14,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565826,249904.00
03/02/2019 17:30,2,1.477,ACTIVE,213.51,366.10,59.990,1551565804,"201051344001230","174011545737251",32.96,-2.00,0,331.83,403.37,49.3,45.7,0.384,1204854.7,1204854.7,17563,0,0,0,L,1122011218,1,122.91,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565827,249905.00
03/02/2019 17:30,2,1.572,ACTIVE,213.51,364.89,59.980,1551565804,"201051344000646","174011545737251",32.84,-2.50,0,346.56,405.47,52.3,48.6,0.424,1198630.2,1198630.2,17723,0,0,0,L,1122011218,1,122.91,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565828,249906.00
03/02/2019 17:30,2,1.223,ACTIVE,214.64,378.12,59.975,1551565804,"201051344000867","174011545737251",34.57,-1.50,0,333.03,405.17,42.9,39.5,0.318,1198606.3,1198606.3,41643,0,0,0,L,1122011218,1,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565829,249907.00
03/02/2019 17:30,2,0.764,ACTIVE,214.87,393.15,59.985,1551565804,"201051344000633","174011545737251",36.56,-2.50,0,336.04,417.19,28.3,25.4,0.194,1198339.6,1198339.6,41698,0,0,0,L,1122011218,1,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565830,249908.00
03/02/2019 17:30,2,1.506,ACTIVE,213.51,368.20,59.980,1551565804,"201051344000955","174011545737251",33.24,-1.50,0,349.86,404.57,50.7,47.0,0.402,1218131.3,1218131.3,17749,0,0,0,L,1122011218,1,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565831,249909.00
03/02/2019 17:30,2,1.350,ACTIVE,214.64,371.81,59.969,1551565804,"201051344000648","174011545737251",33.81,-3.50,0,335.14,411.48,46.2,42.7,0.358,1210627.2,1210627.2,41203,0,0,0,L,1122011218,1,121.78,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565832,249910.00
03/02/2019 17:30,2,1.475,ACTIVE,214.87,369.70,59.980,1551565804,"201051344000645","174011545737251",33.54,-2.00,0,336.34,410.28,50.0,46.4,0.380,1215690.5,1215690.5,41163,0,0,0,L,1122011218,1,122.46,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565833,249911.00
03/02/2019 17:30,2,1.262,ACTIVE,214.64,386.83,60.001,1551565804,"201051344000569","174011545737251",35.50,-3.50,0,371.21,419.30,45.4,41.9,0.345,1231863.3,1231863.3,9391,0,0,0,L,1122011218,1,122.01,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565834,249912.00
03/02/2019 17:30,2,1.273,ACTIVE,214.87,371.21,59.985,1551565804,"179051228000119","174011545737251",34.09,0.00,0,337.54,413.59,44.0,40.5,0.314,19726.5,19726.5,9457,0,0,0,L,46974696,1,122.23,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551565835,249913.00
03/02/2019 17:45,2,1.080,ACTIVE,213.96,367.90,60.017,1551566704,"201051344000579","174011545737251",33.91,-3.00,0,333.63,391.94,37.2,34.0,0.270,1229433.0,1229433.0,9832,0,0,0,L,1122011218,1,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566705,249914.00
03/02/2019 17:45,2,1.203,ACTIVE,213.06,367.00,60.017,1551566704,"201051344001025","174011545737251",33.46,-3.00,0,332.13,393.45,40.8,37.4,0.301,1214076.5,1214076.5,17756,0,0,0,L,1122011218,1,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566706,249915.00
03/02/2019 17:45,2,0.936,ACTIVE,213.06,340.25,60.017,1551566704,"201051344001093","174011545737251",22.15,-3.50,0,332.13,359.48,21.0,18.4,0.141,1199147.3,1199147.3,17766,0,0,0,L,1122011218,1,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566707,249916.00
03/02/2019 17:45,2,0.662,ACTIVE,213.74,379.02,60.043,1551566704,"201051344000458","174011545737251",35.19,-2.00,0,332.73,404.57,23.6,20.9,0.146,1214957.4,1214957.4,9582,0,0,0,L,1122011218,1,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566708,249917.00
03/02/2019 17:45,2,1.023,ACTIVE,212.83,365.19,60.028,1551566704,"201051344000890","174011545737251",33.44,-2.00,0,332.43,391.04,34.7,31.6,0.247,1210193.1,1210193.1,17709,0,0,0,L,1122011218,1,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566709,249918.00
03/02/2019 17:45,2,0.490,ACTIVE,213.74,340.25,60.028,1551566704,"201051344000988","174011545737251",23.60,-5.50,0,333.93,354.67,11.7,9.4,0.071,944808.6,944808.6,9934,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566710,249919.00
03/02/2019 17:45,2,1.105,ACTIVE,213.74,367.30,60.017,1551566704,"201051344000582","174011545737251",33.52,-3.00,0,331.23,389.24,37.6,34.3,0.278,1189874.0,1189874.0,17678,0,0,0,L,1122011218,1,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566711,249920.00
03/02/2019 17:45,2,0.732,ACTIVE,213.74,361.89,60.012,1551566704,"201051344000868","174011545737251",33.24,-5.00,0,333.63,395.25,24.8,22.0,0.168,1200212.1,1200212.1,41617,0,0,0,L,1122011218,1,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566712,249921.00
03/02/2019 17:45,2,0.785,ACTIVE,214.19,358.58,60.022,1551566704,"201051344000576","174011545737251",32.88,-4.00,0,332.73,394.95,26.1,23.3,0.172,1218299.0,1218299.0,13657,0,0,0,L,1122011218,1,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566713,249922.00
03/02/2019 17:45,2,0.914,ACTIVE,213.96,376.62,60.022,1551566704,"201051344001158","174011545737251",34.69,-5.50,0,335.44,391.64,32.1,29.1,0.247,1194884.4,1194884.4,9886,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566713,249923.00
03/02/2019 17:45,2,0.832,ACTIVE,213.29,372.41,60.022,1551566704,"201051344000917","174011545737251",34.21,-1.00,0,332.13,392.85,28.9,26.0,0.199,1207435.2,1207435.2,17547,0,0,0,L,1122011218,1,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566714,249924.00
03/02/2019 17:45,2,1.152,ACTIVE,213.29,341.15,60.028,1551566704,"201051344000417","174011545737251",21.89,-3.50,0,332.13,359.78,25.6,22.8,0.181,977235.5,977235.5,17792,0,0,0,L,1122011218,1,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566715,249925.00
03/02/2019 17:45,2,1.049,ACTIVE,213.06,363.69,60.017,1551566704,"201051344000685","174011545737251",33.16,-2.50,0,333.33,389.84,35.3,32.1,0.270,1211974.4,1211974.4,17760,0,0,0,L,1122011218,1,122.91,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566716,249926.00
03/02/2019 17:45,2,1.195,ACTIVE,213.06,366.40,60.059,1551566704,"201051344000651","174011545737251",33.38,-4.00,0,332.43,390.14,40.5,37.1,0.305,1204963.2,1204963.2,17744,0,0,0,L,1122011218,1,122.91,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566717,249927.00
03/02/2019 17:45,2,0.691,ACTIVE,213.29,366.70,60.017,1551566704,"201051344000594","174011545737251",33.79,-2.50,0,331.53,400.36,23.7,21.0,0.155,1219889.0,1219889.0,41576,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566718,249928.00
03/02/2019 17:45,2,0.559,ACTIVE,213.96,372.11,59.990,1551566704,"201051344000469","174011545737251",34.53,-6.00,0,333.03,405.17,19.6,17.0,0.119,1201408.1,1201408.1,9868,0,0,0,L,1122011218,1,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566719,249929.00
03/02/2019 17:45,2,1.264,ACTIVE,213.29,363.09,60.022,1551566704,"201051344000585","174011545737251",32.84,-3.50,0,332.43,393.15,42.0,38.6,0.327,1219721.3,1219721.3,17795,0,0,0,L,1122011218,1,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566720,249930.00
03/02/2019 17:45,2,0.721,ACTIVE,214.41,373.31,60.022,1551566704,"201051344000853","174011545737251",34.55,-4.00,0,335.14,400.36,25.3,22.5,0.172,1222222.3,1222222.3,9468,0,0,0,L,1122011218,1,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566721,249931.00
03/02/2019 17:45,2,0.740,ACTIVE,213.29,367.30,60.017,1551566704,"201051344001145","174011545737251",33.87,-3.50,0,333.33,391.04,25.4,22.6,0.181,1220177.1,1220177.1,17710,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566722,249932.00
03/02/2019 17:45,2,1.156,ACTIVE,213.06,366.70,60.012,1551566704,"201051344000438","174011545737251",33.48,-3.00,0,332.13,390.14,39.2,35.9,0.283,1213278.1,1213278.1,17756,0,0,0,L,1122011218,1,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566723,249933.00
