ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 17:45,2,1.145,ACTIVE,212.83,365.19,60.012,1551566704,"201051344001135","174011545737251",33.30,-3.50,0,331.83,388.94,38.6,35.4,0.301,1200689.0,1200689.0,17713,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566724,249934.00
03/02/2019 17:45,2,0.703,ACTIVE,213.96,378.72,60.017,1551566704,"201051344000983","174011545737251",35.03,-3.50,0,334.84,401.86,24.9,22.2,0.181,1220553.0,1220553.0,9475,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566725,249935.00
03/02/2019 17:45,2,1.010,ACTIVE,213.06,369.10,59.980,1551566704,"201051344001203","174011545737251",33.91,-3.00,0,332.73,389.24,34.6,31.5,0.265,1209850.4,1209850.4,17756,0,0,0,L,1122011218,1,122.91,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566726,249936.00
03/02/2019 17:45,2,0.744,ACTIVE,212.83,372.41,60.017,1551566704,"201051344001230","174011545737251",34.31,-3.00,0,330.63,389.84,25.9,23.1,0.177,1204862.7,1204862.7,17564,0,0,0,L,1122011218,1,122.46,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566727,249937.00
03/02/2019 17:45,2,1.170,ACTIVE,212.61,363.39,60.033,1551566704,"201051344000646","174011545737251",33.08,-3.50,0,331.53,389.24,39.2,35.9,0.301,1198640.5,1198640.5,17724,0,0,0,L,1122011218,1,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566728,249938.00
03/02/2019 17:45,2,0.729,ACTIVE,214.19,355.88,60.006,1551566704,"201051344000867","174011545737251",32.66,-3.00,0,333.33,396.75,24.1,21.4,0.164,1198614.1,1198614.1,41644,0,0,0,L,1122011218,1,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566729,249939.00
03/02/2019 17:45,2,0.496,ACTIVE,214.41,379.62,60.001,1551566704,"201051344000633","174011545737251",35.31,-3.50,0,334.54,404.27,17.8,15.2,0.093,1198344.7,1198344.7,41699,0,0,0,L,1122011218,1,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566730,249940.00
03/02/2019 17:45,2,1.133,ACTIVE,212.61,362.49,60.001,1551566704,"201051344000955","174011545737251",33.02,-2.50,0,330.03,388.94,37.9,34.7,0.287,1218141.3,1218141.3,17750,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566731,249941.00
03/02/2019 17:45,2,0.766,ACTIVE,213.96,358.58,60.006,1551566704,"201051344000648","174011545737251",33.04,-5.00,0,333.03,393.15,25.6,22.8,0.172,1210634.8,1210634.8,41204,0,0,0,L,1122011218,1,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566732,249942.00
03/02/2019 17:45,2,0.768,ACTIVE,214.19,353.17,60.012,1551566704,"201051344000645","174011545737251",32.40,-3.00,0,333.93,394.95,25.2,22.4,0.172,1215697.7,1215697.7,41164,0,0,0,L,1122011218,1,122.23,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566733,249943.00
03/02/2019 17:45,2,0.627,ACTIVE,213.96,378.42,59.975,1551566704,"201051344000569","174011545737251",35.15,-4.00,0,333.63,405.77,22.3,19.6,0.141,1231870.7,1231870.7,9392,0,0,0,L,1122011218,1,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566734,249944.00
03/02/2019 17:45,2,0.820,ACTIVE,214.41,354.37,60.006,1551566704,"179051228000119","174011545737251",32.78,-1.50,0,336.04,394.05,27.3,24.4,0.177,19733.3,19733.3,9458,0,0,0,L,46974696,1,122.23,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551566735,249945.00
03/02/2019 18:00,2,0.537,ACTIVE,213.29,367.00,60.012,1551567604,"201051344000579","174011545737251",34.13,-4.00,0,331.83,390.14,18.6,16.0,0.097,1229438.4,1229438.4,9833,0,0,0,L,1122011218,1,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567606,249946.00
03/02/2019 18:00,2,0.508,ACTIVE,212.38,343.85,60.001,1551567604,"201051344001025","174011545737251",31.65,-5.00,0,330.63,388.34,16.4,13.9,0.084,1214082.1,1214082.1,17757,0,0,0,L,1122011218,1,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567607,249947.00
03/02/2019 18:00,2,0.486,ACTIVE,212.61,335.74,59.980,1551567604,"201051344001093","174011545737251",20.38,-5.00,0,330.33,350.17,10.1,7.8,0.035,1199150.1,1199150.1,17767,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567608,249948.00
03/02/2019 18:00,2,0.467,ACTIVE,213.06,370.00,60.006,1551567604,"201051344000458","174011545737251",34.47,-3.00,0,331.83,391.04,16.4,13.9,0.084,1214961.6,1214961.6,9583,0,0,0,L,1122011218,1,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567608,249949.00
03/02/2019 18:00,2,0.480,ACTIVE,212.61,341.45,60.001,1551567604,"201051344000890","174011545737251",31.39,-3.50,0,330.33,385.33,15.3,12.9,0.075,1210198.3,1210198.3,17710,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567609,249950.00
03/02/2019 18:00,2,0.330,ACTIVE,213.06,338.14,59.964,1551567604,"201051344000988","174011545737251",22.56,-6.00,0,331.23,348.96,7.6,5.4,0.031,944810.3,944810.3,9935,0,0,0,L,1122011218,1,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567610,249951.00
03/02/2019 18:00,2,0.455,ACTIVE,213.06,349.56,60.001,1551567604,"201051344000582","174011545737251",32.24,-5.00,0,331.23,385.03,14.9,12.4,0.071,1189878.8,1189878.8,17679,0,0,0,L,1122011218,1,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567611,249952.00
03/02/2019 18:00,2,0.457,ACTIVE,213.29,352.57,59.996,1551567604,"201051344000868","174011545737251",32.62,-6.00,0,331.83,373.31,15.2,12.7,0.075,1200216.3,1200216.3,41618,0,0,0,L,1122011218,1,121.33,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567612,249953.00
03/02/2019 18:00,2,0.520,ACTIVE,213.74,353.47,60.001,1551567604,"201051344000576","174011545737251",32.64,-5.00,0,333.33,370.90,17.2,14.7,0.093,1218303.4,1218303.4,13658,0,0,0,L,1122011218,1,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567613,249954.00
03/02/2019 18:00,2,0.508,ACTIVE,213.29,354.97,59.996,1551567604,"201051344001158","174011545737251",32.84,-6.00,0,333.03,390.14,16.9,14.4,0.097,1194889.1,1194889.1,9887,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567614,249955.00
03/02/2019 18:00,2,0.434,ACTIVE,212.83,342.35,60.001,1551567604,"201051344000917","174011545737251",31.47,-3.00,0,330.63,385.33,13.9,11.5,0.075,1207439.6,1207439.6,17548,0,0,0,L,1122011218,1,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567615,249956.00
03/02/2019 18:00,2,0.533,ACTIVE,212.83,336.64,60.028,1551567604,"201051344000417","174011545737251",21.51,-5.00,0,329.43,353.47,11.6,9.3,0.053,977239.2,977239.2,17793,0,0,0,L,1122011218,1,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567616,249957.00
03/02/2019 18:00,2,0.479,ACTIVE,212.83,342.05,60.001,1551567604,"201051344000685","174011545737251",31.47,-4.00,0,331.83,381.12,15.2,12.8,0.088,1211979.7,1211979.7,17761,0,0,0,L,1122011218,1,122.91,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567617,249958.00
03/02/2019 18:00,2,0.527,ACTIVE,212.83,339.65,60.006,1551567604,"201051344000651","174011545737251",31.21,-6.00,0,330.63,383.53,16.7,14.2,0.088,1204969.1,1204969.1,17745,0,0,0,L,1122011218,1,122.68,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567618,249959.00
03/02/2019 18:00,2,0.492,ACTIVE,212.83,347.16,60.001,1551567604,"201051344000594","174011545737251",32.03,-4.00,0,331.53,379.32,16.0,13.5,0.088,1219893.4,1219893.4,41577,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567619,249960.00
03/02/2019 18:00,2,0.391,ACTIVE,213.51,364.29,59.985,1551567604,"201051344000469","174011545737251",33.81,-6.50,0,331.53,392.25,13.3,10.9,0.057,1201411.5,1201411.5,9869,0,0,0,L,1122011218,1,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567620,249961.00
03/02/2019 18:00,2,0.562,ACTIVE,212.61,360.69,60.001,1551567604,"201051344000585","174011545737251",33.24,-4.00,0,331.23,386.23,19.0,16.4,0.115,1219728.1,1219728.1,17796,0,0,0,L,1122011218,1,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567620,249962.00
03/02/2019 18:00,2,0.520,ACTIVE,213.96,368.50,59.985,1551567604,"201051344000853","174011545737251",34.09,-5.50,0,334.24,385.63,17.9,15.4,0.102,1222227.1,1222227.1,9469,0,0,0,L,1122011218,1,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567621,249963.00
03/02/2019 18:00,2,0.414,ACTIVE,212.83,349.56,60.001,1551567604,"201051344001145","174011545737251",32.36,-5.00,0,332.43,384.73,13.6,11.2,0.075,1220181.5,1220181.5,17711,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567622,249964.00
03/02/2019 18:00,2,0.518,ACTIVE,212.83,350.17,59.996,1551567604,"201051344000438","174011545737251",32.32,-4.00,0,331.53,383.83,17.0,14.5,0.080,1213284.3,1213284.3,17757,0,0,0,L,1122011218,1,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567623,249965.00
03/02/2019 18:00,2,0.506,ACTIVE,212.38,360.99,60.001,1551567604,"201051344001135","174011545737251",33.54,-4.00,0,331.53,381.73,17.1,14.6,0.097,1200695.4,1200695.4,17714,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567624,249966.00
03/02/2019 18:00,2,0.520,ACTIVE,213.29,354.67,60.012,1551567604,"201051344000983","174011545737251",32.74,-5.00,0,332.13,388.04,17.3,14.8,0.102,1220557.8,1220557.8,9476,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567626,249967.00
03/02/2019 18:00,2,0.434,ACTIVE,212.61,335.74,59.996,1551567604,"201051344001203","174011545737251",30.55,-5.00,0,331.53,385.93,13.4,11.0,0.071,1209854.6,1209854.6,17757,0,0,0,L,1122011218,1,122.68,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567627,249968.00
03/02/2019 18:00,2,0.383,ACTIVE,212.61,352.87,60.006,1551567604,"201051344001230","174011545737251",32.60,-5.00,0,328.82,384.43,12.8,10.4,0.057,1204866.8,1204866.8,17565,0,0,0,L,1122011218,1,122.46,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567628,249969.00
03/02/2019 18:00,2,0.525,ACTIVE,212.38,360.99,60.001,1551567604,"201051344000646","174011545737251",33.40,-5.00,0,330.33,382.03,17.8,15.3,0.102,1198647.1,1198647.1,17725,0,0,0,L,1122011218,1,122.46,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567628,249970.00
03/02/2019 18:00,2,0.471,ACTIVE,213.51,345.36,60.022,1551567604,"201051344000867","174011545737251",31.87,-4.00,0,331.83,370.00,15.2,12.8,0.080,1198618.3,1198618.3,41645,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567630,249971.00
03/02/2019 18:00,2,0.355,ACTIVE,213.96,339.65,60.022,1551567604,"201051344000633","174011545737251",31.25,-5.00,0,333.33,388.04,11.3,9.0,0.049,1198347.8,1198347.8,41700,0,0,0,L,1122011218,1,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567631,249972.00
03/02/2019 18:00,2,0.559,ACTIVE,212.38,348.66,60.006,1551567604,"201051344000955","174011545737251",32.12,-3.50,0,328.82,381.73,18.2,15.7,0.102,1218147.8,1218147.8,17751,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567632,249973.00
03/02/2019 18:00,2,0.523,ACTIVE,213.29,348.96,59.953,1551567604,"201051344000648","174011545737251",32.18,-6.00,0,332.13,373.91,17.0,14.5,0.088,1210639.3,1210639.3,41205,0,0,0,L,1122011218,1,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567633,249974.00
03/02/2019 18:00,2,0.514,ACTIVE,213.74,340.55,60.012,1551567604,"201051344000645","174011545737251",31.37,-4.00,0,333.33,371.51,16.4,13.9,0.084,1215701.9,1215701.9,41165,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567634,249975.00
03/02/2019 18:00,2,0.490,ACTIVE,213.29,360.38,60.006,1551567604,"201051344000569","174011545737251",33.38,-5.00,0,331.83,390.74,16.6,14.1,0.093,1231875.0,1231875.0,9393,0,0,0,L,1122011218,1,121.10,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567635,249976.00
03/02/2019 18:00,2,0.545,ACTIVE,213.74,348.36,59.996,1551567604,"179051228000119","174011545737251",32.26,-2.50,0,334.84,366.70,17.8,15.3,0.084,19738.0,19738.0,9459,0,0,0,L,46974696,1,121.78,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551567636,249977.00
03/02/2019 18:15,2,0.334,ACTIVE,213.06,336.64,60.017,1551568503,"201051344000579","174011545737251",30.87,-5.50,0,332.43,373.91,10.5,8.2,0.031,1229441.1,1229441.1,9834,0,0,0,L,1122011218,1,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568505,249978.00
03/02/2019 18:15,2,0.299,ACTIVE,212.61,346.56,60.028,1551568503,"201051344001025","174011545737251",32.18,-6.00,0,330.03,365.49,9.8,7.6,0.031,1214084.5,1214084.5,17758,0,0,0,L,1122011218,1,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568506,249979.00
03/02/2019 18:15,2,0.344,ACTIVE,212.83,335.44,60.028,1551568503,"201051344001093","174011545737251",20.28,-5.50,0,328.82,340.85,7.0,4.9,0.018,1199151.5,1199151.5,17768,0,0,0,L,1122011218,1,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568506,249980.00
03/02/2019 18:15,2,0.285,ACTIVE,212.83,339.65,60.017,1551568503,"201051344000458","174011545737251",31.45,-3.50,0,332.73,379.62,9.1,6.9,0.027,1214963.9,1214963.9,9584,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568507,249981.00
03/02/2019 18:15,2,0.326,ACTIVE,212.61,337.54,60.017,1551568503,"201051344000890","174011545737251",31.19,-5.00,0,329.73,360.69,10.4,8.1,0.031,1210200.6,1210200.6,17711,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568508,249982.00
03/02/2019 18:15,2,0.205,ACTIVE,212.83,336.94,60.017,1551568503,"201051344000988","174011545737251",21.99,-6.50,0,330.63,343.25,4.6,2.5,0.004,944811.2,944811.2,9936,0,0,0,L,1122011218,1,121.10,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568509,249983.00
03/02/2019 18:15,2,0.301,ACTIVE,213.29,344.76,60.012,1551568503,"201051344000582","174011545737251",31.87,-6.00,0,330.03,359.48,9.7,7.5,0.035,1189881.0,1189881.0,17680,0,0,0,L,1122011218,1,122.23,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568510,249984.00
03/02/2019 18:15,2,0.291,ACTIVE,213.06,336.04,60.022,1551568503,"201051344000868","174011545737251",30.73,-6.00,0,332.13,361.89,9.1,6.9,0.031,1200218.5,1200218.5,41619,0,0,0,L,1122011218,1,121.33,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568511,249985.00
03/02/2019 18:15,2,0.332,ACTIVE,213.51,336.94,60.017,1551568503,"201051344000576","174011545737251",29.98,-6.00,0,331.83,363.99,10.1,7.8,0.027,1218305.9,1218305.9,13659,0,0,0,L,1122011218,1,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568512,249986.00
03/02/2019 18:15,2,0.287,ACTIVE,213.06,335.74,60.022,1551568503,"201051344001158","174011545737251",30.30,-7.00,0,332.43,372.11,8.8,6.6,0.035,1194891.3,1194891.3,9888,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568513,249987.00
03/02/2019 18:15,2,0.277,ACTIVE,212.83,336.34,59.996,1551568503,"201051344000917","174011545737251",30.71,-3.50,0,329.73,361.29,8.6,6.4,0.027,1207441.5,1207441.5,17549,0,0,0,L,1122011218,1,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568514,249988.00
03/02/2019 18:15,2,0.363,ACTIVE,213.06,335.44,60.022,1551568503,"201051344000417","174011545737251",20.56,-6.00,0,330.03,342.05,7.6,5.4,0.018,977240.9,977240.9,17794,0,0,0,L,1122011218,1,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568515,249989.00
03/02/2019 18:15,2,0.309,ACTIVE,213.06,339.65,60.017,1551568503,"201051344000685","174011545737251",31.33,-5.50,0,331.23,363.09,9.9,7.6,0.035,1211981.9,1211981.9,17762,0,0,0,L,1122011218,1,122.91,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568516,249990.00
03/02/2019 18:15,2,0.332,ACTIVE,212.83,335.74,59.980,1551568503,"201051344000651","174011545737251",30.24,-7.00,0,330.93,361.59,10.2,8.0,0.031,1204971.6,1204971.6,17746,0,0,0,L,1122011218,1,122.68,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568517,249991.00
03/02/2019 18:15,2,0.311,ACTIVE,212.61,338.74,60.028,1551568503,"201051344000594","174011545737251",31.19,-5.50,0,330.63,363.99,9.8,7.6,0.035,1219895.7,1219895.7,41578,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568518,249992.00
03/02/2019 18:15,2,0.287,ACTIVE,213.06,336.04,60.043,1551568503,"201051344000469","174011545737251",28.49,-7.00,0,331.23,371.81,8.3,6.1,0.013,1201413.4,1201413.4,9870,0,0,0,L,1122011218,1,120.88,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568518,249993.00
03/02/2019 18:15,2,0.285,ACTIVE,212.83,342.65,60.022,1551568503,"201051344000585","174011545737251",31.67,-5.50,0,330.03,374.21,9.2,7.0,0.035,1219730.6,1219730.6,17797,0,0,0,L,1122011218,1,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568519,249994.00
03/02/2019 18:15,2,0.293,ACTIVE,213.51,337.24,60.022,1551568503,"201051344000853","174011545737251",30.97,-6.50,0,333.03,378.42,9.2,7.0,0.031,1222229.5,1222229.5,9470,0,0,0,L,1122011218,1,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568520,249995.00
03/02/2019 18:15,2,0.266,ACTIVE,213.06,336.04,60.017,1551568503,"201051344001145","174011545737251",30.28,-6.00,0,331.53,358.58,8.2,6.0,0.027,1220183.4,1220183.4,17712,0,0,0,L,1122011218,1,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568521,249996.00
03/02/2019 18:15,2,0.316,ACTIVE,212.83,348.36,60.017,1551568503,"201051344000438","174011545737251",32.32,-5.50,0,330.33,364.89,10.4,8.1,0.027,1213286.7,1213286.7,17758,0,0,0,L,1122011218,1,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568522,249997.00
03/02/2019 18:15,2,0.279,ACTIVE,212.38,338.44,60.012,1551568503,"201051344001135","174011545737251",31.27,-5.50,0,328.82,374.21,8.9,6.6,0.031,1200697.7,1200697.7,17715,0,0,0,L,1122011218,1,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568523,249998.00
03/02/2019 18:15,2,0.277,ACTIVE,212.83,343.55,60.028,1551568503,"201051344000983","174011545737251",31.75,-6.00,0,332.13,375.11,8.9,6.7,0.035,1220560.1,1220560.1,9477,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568524,249999.00
03/02/2019 18:15,2,0.291,ACTIVE,212.83,334.84,60.012,1551568503,"201051344001203","174011545737251",30.57,-6.00,0,329.13,364.59,9.1,6.8,0.031,1209856.6,1209856.6,17758,0,0,0,L,1122011218,1,122.68,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568525,250000.00
03/02/2019 18:15,2,0.289,ACTIVE,212.83,334.24,60.017,1551568503,"201051344001230","174011545737251",28.84,-5.50,0,329.13,358.58,8.4,6.2,0.022,1204868.6,1204868.6,17566,0,0,0,L,1122011218,1,122.46,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568526,250001.00
03/02/2019 18:15,2,0.283,ACTIVE,212.61,339.95,59.975,1551568503,"201051344000646","174011545737251",31.39,-6.00,0,329.43,372.71,9.1,6.8,0.031,1198649.4,1198649.4,17726,0,0,0,L,1122011218,1,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568527,250002.00
03/02/2019 18:15,2,0.279,ACTIVE,213.29,343.85,60.006,1551568503,"201051344000867","174011545737251",31.83,-5.00,0,332.43,356.78,9.1,6.8,0.027,1198620.5,1198620.5,41646,0,0,0,L,1122011218,1,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568528,250003.00
03/02/2019 18:15,2,0.258,ACTIVE,213.74,337.84,60.017,1551568503,"201051344000633","174011545737251",30.85,-6.00,0,332.13,370.00,8.1,5.9,0.013,1198349.5,1198349.5,41701,0,0,0,L,1122011218,1,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568529,250004.00
03/02/2019 18:15,2,0.322,ACTIVE,212.38,339.95,60.006,1551568503,"201051344000955","174011545737251",31.45,-5.50,0,329.43,363.69,10.2,8.0,0.031,1218150.3,1218150.3,17752,0,0,0,L,1122011218,1,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568530,250005.00
03/02/2019 18:15,2,0.312,ACTIVE,213.06,343.25,60.017,1551568503,"201051344000648","174011545737251",31.81,-6.50,0,331.83,361.89,10.2,7.9,0.035,1210641.7,1210641.7,41206,0,0,0,L,1122011218,1,120.88,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568532,250006.00
03/02/2019 18:15,2,0.291,ACTIVE,213.51,336.34,60.012,1551568503,"201051344000645","174011545737251",30.81,-5.50,0,332.73,357.68,9.1,6.9,0.035,1215704.1,1215704.1,41166,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568533,250007.00
03/02/2019 18:15,2,0.281,ACTIVE,213.06,335.74,60.054,1551568503,"201051344000569","174011545737251",30.95,-6.00,0,332.43,380.82,8.8,6.6,0.022,1231877.3,1231877.3,9394,0,0,0,L,1122011218,1,120.88,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568533,250008.00
03/02/2019 18:15,2,0.346,ACTIVE,213.51,339.65,60.012,1551568503,"179051228000119","174011545737251",31.19,-3.50,0,334.24,365.80,10.8,8.5,0.018,19740.6,19740.6,9460,0,0,0,L,46974696,1,121.55,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551568534,250009.00
03/02/2019 18:30,2,0.240,ACTIVE,213.06,334.84,59.985,1551569404,"201051344000579","174011545737251",25.47,-6.00,0,330.93,342.05,6.2,4.1,0.000,1229442.7,1229442.7,9835,0,0,0,L,1122011218,1,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569405,250010.00
03/02/2019 18:30,2,0.197,ACTIVE,212.38,333.03,59.980,1551569404,"201051344001025","174011545737251",26.80,-7.00,0,329.43,352.87,5.4,3.3,0.000,1214085.9,1214085.9,17759,0,0,0,L,1122011218,1,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569406,250011.00
03/02/2019 18:30,2,0.225,ALERT,212.38,297.87,59.996,1551569404,"201051344001093","174011545737251",20.65,-6.00,0,296.66,347.46,4.7,2.6,0.000,1199152.5,1199152.5,17769,0,0,0,L,1122011218,1,121.78,121.33,0002,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569408,250012.00
03/02/2019 18:30,2,0.193,ALERT,212.61,298.77,59.980,1551569404,"201051344000458","174011545737251",23.44,-5.00,0,298.17,351.97,4.6,2.5,0.000,1214965.2,1214965.2,9585,0,0,0,L,1122011218,1,121.33,122.23,0002,-9,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569410,250013.00
03/02/2019 18:30,2,0.215,ACTIVE,212.38,333.03,59.996,1551569404,"201051344000890","174011545737251",27.10,-5.50,0,329.43,345.96,5.9,3.8,0.004,1210202.2,1210202.2,17712,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569411,250014.00
03/02/2019 18:30,2,0.148,ALERT,212.61,298.17,59.990,1551569404,"201051344000988","174011545737251",18.53,-7.00,0,294.86,348.66,2.8,0.8,0.000,944811.6,944811.6,9937,0,0,0,L,1122011218,1,120.88,122.23,0002,-10,0,0,0,0,0,0,16,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569412,250015.00
03/02/2019 18:30,2,0.225,ACTIVE,213.06,329.73,60.006,1551569404,"201051344000582","174011545737251",24.39,-7.00,0,326.42,348.66,5.6,3.5,0.000,1189882.5,1189882.5,17681,0,0,0,L,1122011218,1,122.23,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569413,250016.00
03/02/2019 18:30,2,0.182,ACTIVE,212.83,334.54,60.001,1551569404,"201051344000868","174011545737251",26.52,-6.50,0,330.03,340.85,4.9,2.8,0.000,1200219.8,1200219.8,41620,0,0,0,L,1122011218,1,121.10,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569414,250017.00
03/02/2019 18:30,2,0.221,ACTIVE,213.29,333.33,59.996,1551569404,"201051344000576","174011545737251",25.70,-6.50,0,330.63,342.65,5.8,3.7,0.000,1218307.4,1218307.4,13660,0,0,0,L,1122011218,1,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569415,250018.00
03/02/2019 18:30,2,0.184,ACTIVE,212.83,334.24,59.990,1551569404,"201051344001158","174011545737251",25.03,-8.00,0,326.42,341.15,4.7,2.6,0.000,1194892.6,1194892.6,9889,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569416,250019.00
03/02/2019 18:30,2,0.172,ALERT,212.61,330.63,60.012,1551569404,"201051344000917","174011545737251",25.88,-5.00,0,295.76,341.15,4.5,2.5,0.000,1207442.7,1207442.7,17550,0,0,0,L,1122011218,1,122.01,121.55,0002,-9,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569418,250020.00
03/02/2019 18:30,2,0.268,ALERT,212.61,297.26,60.001,1551569404,"201051344000417","174011545737251",19.74,-7.00,0,296.36,339.65,5.4,3.3,0.000,977242.0,977242.0,17795,0,0,0,L,1122011218,1,121.78,121.33,0002,-9,0,0,0,0,0,0,11,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569420,250021.00
03/02/2019 18:30,2,0.193,ALERT,212.83,331.83,60.001,1551569404,"201051344000685","174011545737251",26.50,-6.50,0,296.66,342.65,5.2,3.1,0.000,1211983.4,1211983.4,17763,0,0,0,L,1122011218,1,122.68,121.33,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569422,250022.00
03/02/2019 18:30,2,0.234,ACTIVE,212.38,328.22,59.996,1551569404,"201051344000651","174011545737251",24.79,-8.00,0,325.22,341.75,5.9,3.8,0.000,1204973.2,1204973.2,17747,0,0,0,L,1122011218,1,122.46,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569423,250023.00
03/02/2019 18:30,2,0.191,ACTIVE,212.38,334.54,60.001,1551569404,"201051344000594","174011545737251",27.14,-6.00,0,330.33,344.76,5.3,3.2,0.004,1219897.1,1219897.1,41579,0,0,0,L,1122011218,1,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569424,250024.00
03/02/2019 18:30,2,0.207,ALERT,212.83,298.47,59.996,1551569404,"201051344000469","174011545737251",22.30,-8.00,0,296.96,344.15,4.7,2.6,0.000,1201414.7,1201414.7,9871,0,0,0,L,1122011218,1,120.65,122.46,0002,-11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569425,250025.00
03/02/2019 18:30,2,0.184,ACTIVE,212.61,331.23,60.001,1551569404,"201051344000585","174011545737251",24.87,-6.50,0,324.62,347.46,4.7,2.6,0.000,1219731.8,1219731.8,17798,0,0,0,L,1122011218,1,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569427,250026.00
03/02/2019 18:30,2,0.180,ACTIVE,213.51,332.13,59.996,1551569404,"201051344000853","174011545737251",25.70,-6.50,0,330.93,342.95,4.7,2.6,0.000,1222230.8,1222230.8,9471,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569427,250027.00
03/02/2019 18:30,2,0.164,ACTIVE,212.83,329.43,59.985,1551569404,"201051344001145","174011545737251",25.58,-6.50,0,328.52,341.15,4.2,2.2,0.000,1220184.4,1220184.4,17713,0,0,0,L,1122011218,1,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569428,250028.00
03/02/2019 18:30,2,0.215,ACTIVE,212.61,333.63,59.990,1551569404,"201051344000438","174011545737251",26.96,-6.50,0,329.73,352.27,5.9,3.8,0.000,1213288.3,1213288.3,17759,0,0,0,L,1122011218,1,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569429,250029.00
03/02/2019 18:30,2,0.164,ACTIVE,212.16,332.73,60.054,1551569404,"201051344001135","174011545737251",27.00,-6.50,0,330.03,348.06,4.5,2.4,0.000,1200698.9,1200698.9,17716,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569431,250030.00
03/02/2019 18:30,2,0.176,ACTIVE,212.83,333.93,60.001,1551569404,"201051344000983","174011545737251",26.12,-6.50,0,330.63,347.16,4.7,2.6,0.000,1220561.3,1220561.3,9478,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569432,250031.00
03/02/2019 18:30,2,0.178,ALERT,212.61,333.33,60.012,1551569404,"201051344001203","174011545737251",26.18,-6.50,0,296.96,344.76,4.8,2.7,0.000,1209857.9,1209857.9,17759,0,0,0,L,1122011218,1,122.46,121.10,0002,-9,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569434,250032.00
03/02/2019 18:30,2,0.174,ALERT,212.38,315.30,60.012,1551569404,"201051344001230","174011545737251",23.78,-6.50,0,297.57,339.34,4.2,2.1,0.000,1204869.7,1204869.7,17567,0,0,0,L,1122011218,1,122.23,120.88,0002,-10,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569436,250033.00
03/02/2019 18:30,2,0.207,ACTIVE,212.16,312.29,59.975,1551569404,"201051344000646","174011545737251",22.78,-6.50,0,308.69,344.45,4.8,2.7,0.000,1198650.7,1198650.7,17727,0,0,0,L,1122011218,1,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569437,250034.00
03/02/2019 18:30,2,0.180,ACTIVE,213.06,332.43,60.006,1551569404,"201051344000867","174011545737251",26.80,-5.50,0,331.53,348.06,4.9,2.8,0.000,1198621.8,1198621.8,41647,0,0,0,L,1122011218,1,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569438,250035.00
03/02/2019 18:30,2,0.182,ALERT,213.51,298.17,60.006,1551569404,"201051344000633","174011545737251",22.52,-6.50,0,296.06,344.15,4.2,2.1,0.000,1198350.6,1198350.6,41702,0,0,0,L,1122011218,1,121.78,122.46,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569439,250036.00
03/02/2019 18:30,2,0.244,ACTIVE,212.16,322.81,60.012,1551569404,"201051344000955","174011545737251",23.18,-6.00,0,318.61,344.15,5.8,3.7,0.000,1218151.9,1218151.9,17753,0,0,0,L,1122011218,1,121.55,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569440,250037.00
03/02/2019 18:30,2,0.211,ACTIVE,212.83,334.54,60.012,1551569404,"201051344000648","174011545737251",27.08,-8.00,0,331.83,346.86,5.8,3.7,0.000,1210643.3,1210643.3,41207,0,0,0,L,1122011218,1,120.88,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569441,250038.00
03/02/2019 18:30,2,0.207,ACTIVE,213.29,326.42,60.022,1551569404,"201051344000645","174011545737251",24.21,-6.00,0,324.62,352.57,5.1,3.0,0.000,1215705.4,1215705.4,41167,0,0,0,L,1122011218,1,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569442,250039.00
03/02/2019 18:30,2,0.186,ALERT,212.83,326.12,60.022,1551569404,"201051344000569","174011545737251",25.76,-6.50,0,298.17,342.65,4.9,2.8,0.000,1231878.5,1231878.5,9395,0,0,0,L,1122011218,1,120.88,122.23,0002,-10,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569444,250040.00
03/02/2019 18:30,2,0.242,ACTIVE,213.29,311.09,60.012,1551569404,"179051228000119","174011545737251",25.58,-4.00,0,308.09,345.06,6.3,4.2,0.000,19742.3,19742.3,9461,0,0,0,L,46974696,1,121.33,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551569445,250041.00
03/02/2019 18:45,2,0.100,ALERT,212.61,299.07,59.996,1551570304,"201051344000579","174011545737251",30.89,-7.00,0,296.96,336.94,3.1,1.1,0.000,1229443.2,1229443.2,9836,0,0,0,L,1122011218,1,121.10,121.78,0100,-12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1551570306,250042.00
03/02/2019 18:45,2,0.082,ALERT,211.93,296.66,60.038,1551570304,"201051344001025","174011545737251",30.71,-8.50,0,295.46,336.04,2.5,0.5,0.000,1214086.2,1214086.2,17760,0,0,0,L,1122011218,1,121.55,121.33,0100,-11,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1551570308,250043.00
03/02/2019 18:45,2,0.150,ALERT,212.16,297.26,60.006,1551570304,"201051344001093","174011545737251",23.72,-6.50,0,295.76,299.07,3.6,1.6,0.000,1199153.0,1199153.0,17771,0,0,0,L,1122011218,1,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1551570310,250044.00
03/02/2019 18:45,2,0.105,ALERT,212.38,298.47,59.953,1551570304,"201051344000458","174011545737251",30.20,-6.00,0,296.66,312.89,3.2,1.2,0.000,1214965.5,1214965.5,9587,0,0,0,L,1122011218,1,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1551570312,250045.00
03/02/2019 18:45,2,0.119,ALERT,212.16,297.57,60.001,1551570304,"201051344000890","174011545737251",30.79,-7.00,0,296.06,335.74,3.8,1.7,0.000,1210202.6,1210202.6,17713,0,0,0,L,1122011218,1,122.01,120.65,0100,-8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1551570313,250046.00
03/02/2019 18:45,2,0.074,ALERT,212.38,298.47,59.996,1551570304,"201051344000988","174011545737251",19.62,-8.50,0,293.36,299.97,1.5,0.0,0.000,944811.6,944811.6,9939,0,0,0,L,1122011218,1,120.88,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551570315,250047.00
03/02/2019 18:45,2,0.092,ALERT,212.61,298.47,60.012,1551570304,"201051344000582","174011545737251",30.30,-8.50,0,296.66,336.94,2.8,0.8,0.000,1189882.9,1189882.9,17682,0,0,0,L,1122011218,1,122.01,121.55,0100,-10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1551570317,250048.00
03/02/2019 18:45,2,0.074,ALERT,212.61,298.77,59.964,1551570304,"201051344000868","174011545737251",30.16,-8.00,0,296.36,336.34,2.3,0.3,0.000,1200220.0,1200220.0,41621,0,0,0,L,1122011218,1,120.88,122.46,0100,-12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1551570319,250049.00
03/02/2019 18:45,2,0.104,ALERT,212.83,298.77,60.017,1551570304,"201051344000576","174011545737251",29.32,-8.00,0,296.06,338.44,3.1,1.1,0.000,1218307.8,1218307.8,13661,0,0,0,L,1122011218,1,121.33,122.01,0100,-12,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1551570321,250050.00
03/02/2019 18:45,2,0.053,ALERT,212.61,298.17,60.006,1551570304,"201051344001158","174011545737251",30.43,-8.50,0,295.46,336.34,1.7,0.0,0.000,1194892.7,1194892.7,9890,0,0,0,L,1122011218,1,120.88,121.78,0100,-9,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1551570323,250051.00
03/02/2019 18:45,2,0.059,ALERT,212.16,296.96,60.012,1551570304,"201051344000917","174011545737251",23.32,-6.00,0,293.96,333.63,1.6,0.0,0.000,1207442.8,1207442.8,17552,0,0,0,L,1122011218,1,121.78,121.55,0100,-11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1551570325,250052.00
03/02/2019 18:45,2,0.156,ALERT,212.16,296.96,59.969,1551570304,"201051344000417","174011545737251",19.28,-8.00,0,295.46,298.77,3.1,1.0,0.000,977242.4,977242.4,17797,0,0,0,L,1122011218,1,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1551570327,250053.00
03/02/2019 18:45,2,0.084,ALERT,212.16,296.96,60.033,1551570304,"201051344000685","174011545737251",30.12,-7.00,0,295.46,334.84,2.6,0.6,0.000,1211983.7,1211983.7,17765,0,0,0,L,1122011218,1,122.46,120.88,0100,-11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1551570328,250054.00
03/02/2019 18:45,2,0.096,ALERT,212.16,296.66,60.012,1551570304,"201051344000651","174011545737251",30.08,-9.00,0,295.16,337.54,3.0,0.9,0.000,1204973.6,1204973.6,17748,0,0,0,L,1122011218,1,122.23,121.10,0100,-11,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1551570330,250055.00
03/02/2019 18:45,2,0.090,ALERT,211.93,298.77,60.017,1551570304,"201051344000594","174011545737251",30.91,-8.00,0,295.46,339.04,2.9,0.8,0.000,1219897.5,1219897.5,41580,0,0,0,L,1122011218,1,120.88,121.55,0100,-11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1551570333,250056.00
03/02/2019 18:45,2,0.107,ALERT,212.61,298.47,60.017,1551570304,"201051344000469","174011545737251",29.22,-9.00,0,295.46,312.89,3.2,1.2,0.000,1201415.0,1201415.0,9873,0,0,0,L,1122011218,1,120.65,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551570334,250057.00
03/02/2019 18:45,2,0.057,ALERT,212.38,297.87,60.017,1551570304,"201051344000585","174011545737251",30.47,-7.00,0,295.16,336.04,1.8,0.0,0.000,1219732.0,1219732.0,17799,0,0,0,L,1122011218,1,121.55,121.78,0100,-12,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1551570336,250058.00
03/02/2019 18:45,2,0.070,ALERT,213.06,298.17,60.028,1551570304,"201051344000853","174011545737251",30.93,-8.00,0,296.36,335.44,2.3,0.3,0.000,1222231.0,1222231.0,9472,0,0,0,L,1122011218,1,121.55,122.46,0100,-9,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1551570338,250059.00
03/02/2019 18:45,2,0.057,ALERT,212.38,297.26,60.028,1551570304,"201051344001145","174011545737251",30.38,-8.00,0,296.06,335.44,1.8,0.0,0.000,1220184.6,1220184.6,17714,0,0,0,L,1122011218,1,121.78,121.10,0100,-8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1551570340,250060.00
03/02/2019 18:45,2,0.107,ALERT,211.93,297.26,60.070,1551570304,"201051344000438","174011545737251",30.32,-8.50,0,296.06,334.24,3.4,1.3,0.000,1213288.7,1213288.7,17760,0,0,0,L,1122011218,1,122.01,121.10,0100,-9,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1551570342,250061.00
03/02/2019 18:45,2,0.057,ALERT,211.70,297.26,59.996,1551570304,"201051344001135","174011545737251",30.79,-8.00,0,296.06,335.14,1.8,0.0,0.000,1200699.1,1200699.1,17717,0,0,0,L,1122011218,1,121.55,121.10,0100,-9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1551570343,250062.00
03/02/2019 18:45,2,0.062,ALERT,212.38,298.17,60.028,1551570304,"201051344000983","174011545737251",30.20,-7.00,0,296.06,336.04,2.0,0.0,0.000,1220561.5,1220561.5,9479,0,0,0,L,1122011218,1,121.10,121.78,0100,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1551570345,250063.00
03/02/2019 18:45,2,0.070,ALERT,211.93,296.66,60.038,1551570304,"201051344001203","174011545737251",29.68,-8.50,0,295.46,335.44,2.1,0.1,0.000,1209858.1,1209858.1,17761,0,0,0,L,1122011218,1,122.23,120.88,0100,-11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1551570347,250064.00
03/02/2019 18:45,2,0.066,ALERT,211.93,297.57,60.028,1551570304,"201051344001230","174011545737251",29.40,-8.00,0,296.06,324.32,2.0,0.0,0.000,1204869.9,1204869.9,17569,0,0,0,L,1122011218,1,122.01,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1551570349,250065.00
03/02/2019 18:45,2,0.045,ALERT,211.70,296.96,60.012,1551570304,"201051344000646","174011545737251",29.68,-8.00,0,295.16,333.63,1.4,0.0,0.000,1198650.9,1198650.9,17728,0,0,0,L,1122011218,1,121.78,121.10,0100,-11,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1551570351,250066.00
03/02/2019 18:45,2,0.076,ALERT,212.83,297.87,60.033,1551570304,"201051344000867","174011545737251",29.54,-6.50,0,294.86,334.84,2.3,0.3,0.000,1198622.0,1198622.0,41648,0,0,0,L,1122011218,1,121.55,122.01,0100,-10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1551570353,250067.00
03/02/2019 18:45,2,0.088,ALERT,213.06,297.87,60.038,1551570304,"201051344000633","174011545737251",30.12,-8.00,0,294.26,313.50,2.7,0.7,0.000,1198350.8,1198350.8,41704,0,0,0,L,1122011218,1,121.55,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1551570355,250068.00
03/02/2019 18:45,2,0.102,ALERT,211.70,297.26,60.038,1551570304,"201051344000955","174011545737251",30.32,-8.00,0,296.06,335.74,3.1,1.1,0.000,1218152.3,1218152.3,17754,0,0,0,L,1122011218,1,121.10,121.33,0100,-10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1551570356,250069.00
03/02/2019 18:45,2,0.102,ALERT,212.38,297.57,60.033,1551570304,"201051344000648","174011545737251",30.61,-8.50,0,295.16,337.84,3.2,1.1,0.000,1210643.7,1210643.7,41208,0,0,0,L,1122011218,1,120.65,122.23,0100,-12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1551570358,250070.00
03/02/2019 18:45,2,0.061,ALERT,212.83,298.47,60.028,1551570304,"201051344000645","174011545737251",30.87,-7.00,0,295.46,336.64,1.9,0.0,0.000,1215705.6,1215705.6,41168,0,0,0,L,1122011218,1,121.55,122.23,0100,-11,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1551570360,250071.00
03/02/2019 18:45,2,0.090,ALERT,212.38,299.07,59.985,1551570304,"201051344000569","174011545737251",30.83,-8.00,0,296.66,334.24,2.8,0.8,0.000,1231878.8,1231878.8,9397,0,0,0,L,1122011218,1,120.65,122.23,0100,-11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1551570362,250072.00
03/02/2019 18:45,2,0.123,ALERT,212.83,297.87,60.070,1551570304,"179051228000119","174011545737251",29.74,-5.50,0,293.96,324.32,3.7,1.7,0.000,19742.8,19742.8,9462,0,0,0,L,46974696,1,121.10,122.68,0000,-10,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551570364,250073.00
03/02/2019 19:00,2,0.000,ALERT,212.16,297.87,60.017,1551571204,"201051344000579","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1229443.2,1229443.2,9838,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1551571206,250074.00
03/02/2019 19:00,2,0.000,ALERT,211.25,295.46,60.006,1551571204,"201051344001025","174011545737251",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,1214086.2,1214086.2,17762,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1551571208,250075.00
03/02/2019 19:00,2,0.000,ALERT,211.25,296.36,60.017,1551571204,"201051344001093","174011545737251",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,1199153.1,1199153.1,17773,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1551571210,250076.00
