ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 19:00,2,0.000,ALERT,211.93,296.96,60.017,1551571204,"201051344000458","174011545737251",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,1214965.6,1214965.6,9589,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1551571212,250077.00
03/02/2019 19:00,2,0.000,ALERT,211.25,296.36,60.017,1551571204,"201051344000890","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1210202.7,1210202.7,17715,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1551571214,250078.00
03/02/2019 19:00,2,0.000,ALERT,211.70,296.96,60.059,1551571204,"201051344000988","174011545737251",0.00,-8.50,0,293.06,299.67,0.0,0.0,0.000,944811.6,944811.6,9941,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1551571215,250079.00
03/02/2019 19:00,2,0.000,ALERT,211.70,296.96,60.017,1551571204,"201051344000582","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1189882.9,1189882.9,17684,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1551571217,250080.00
03/02/2019 19:00,2,0.000,ALERT,211.93,297.57,60.059,1551571204,"201051344000868","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1200220.0,1200220.0,41623,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1551571219,250081.00
03/02/2019 19:00,2,0.000,ALERT,212.38,297.57,60.028,1551571204,"201051344000576","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1218307.8,1218307.8,13663,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1551571221,250082.00
03/02/2019 19:00,2,0.000,ALERT,211.93,296.96,60.033,1551571204,"201051344001158","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1194892.7,1194892.7,9892,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1551571223,250083.00
03/02/2019 19:00,2,0.000,ALERT,211.48,295.76,60.017,1551571204,"201051344000917","174011545737251",0.00,-7.00,0,293.36,298.47,0.0,0.0,0.000,1207442.8,1207442.8,17554,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1551571225,250084.00
03/02/2019 19:00,2,0.000,ALERT,211.70,295.76,60.017,1551571204,"201051344000417","174011545737251",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,977242.4,977242.4,17799,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1551571227,250085.00
03/02/2019 19:00,2,0.000,ALERT,211.70,296.36,60.033,1551571204,"201051344000685","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,1211983.7,1211983.7,17767,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1551571228,250086.00
03/02/2019 19:00,2,0.000,ALERT,211.48,295.46,60.022,1551571204,"201051344000651","174011545737251",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,1204973.6,1204973.6,17750,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1551571230,250087.00
03/02/2019 19:00,2,0.000,ALERT,211.48,297.26,60.028,1551571204,"201051344000594","174011545737251",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,1219897.5,1219897.5,41582,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1551571232,250088.00
03/02/2019 19:00,2,0.000,ALERT,212.16,296.96,60.028,1551571204,"201051344000469","174011545737251",0.00,-10.00,0,294.56,299.97,0.0,0.0,0.000,1201415.0,1201415.0,9875,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1551571234,250089.00
03/02/2019 19:00,2,0.000,ALERT,211.48,296.66,59.996,1551571204,"201051344000585","174011545737251",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,1219732.0,1219732.0,17801,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1551571236,250090.00
03/02/2019 19:00,2,0.000,ALERT,212.38,296.66,60.038,1551571204,"201051344000853","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1222231.0,1222231.0,9474,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1551571238,250091.00
03/02/2019 19:00,2,0.000,ALERT,211.48,296.36,60.028,1551571204,"201051344001145","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1220184.6,1220184.6,17716,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1551571240,250092.00
03/02/2019 19:00,2,0.000,ALERT,211.25,296.36,60.033,1551571204,"201051344000438","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,1213288.8,1213288.8,17762,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1551571242,250093.00
03/02/2019 19:00,2,0.000,ALERT,211.03,296.36,59.985,1551571204,"201051344001135","174011545737251",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,1200699.1,1200699.1,17719,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1551571244,250094.00
03/02/2019 19:00,2,0.000,ALERT,211.93,297.26,60.022,1551571204,"201051344000983","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1220561.5,1220561.5,9481,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1551571245,250095.00
03/02/2019 19:00,2,0.000,ALERT,211.25,295.76,60.028,1551571204,"201051344001203","174011545737251",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,1209858.1,1209858.1,17763,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1551571247,250096.00
03/02/2019 19:00,2,0.000,ALERT,211.25,296.66,60.038,1551571204,"201051344001230","174011545737251",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,1204869.9,1204869.9,17571,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1551571249,250097.00
03/02/2019 19:00,2,0.000,ALERT,211.03,296.06,60.028,1551571204,"201051344000646","174011545737251",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,1198650.9,1198650.9,17730,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1551571251,250098.00
03/02/2019 19:00,2,0.000,ALERT,212.16,296.36,60.001,1551571204,"201051344000867","174011545737251",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,1198622.0,1198622.0,41650,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1551571253,250099.00
03/02/2019 19:00,2,0.000,ALERT,212.61,296.66,60.033,1551571204,"201051344000633","174011545737251",0.00,-9.00,0,293.96,299.37,0.0,0.0,0.000,1198350.9,1198350.9,41706,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1551571254,250100.00
03/02/2019 19:00,2,0.000,ALERT,211.03,296.36,60.022,1551571204,"201051344000955","174011545737251",0.00,-8.50,0,294.86,298.47,0.0,0.0,0.000,1218152.3,1218152.3,17756,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1551571256,250101.00
03/02/2019 19:00,2,0.000,ALERT,211.93,296.06,60.022,1551571204,"201051344000648","174011545737251",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,1210643.7,1210643.7,41210,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1551571258,250102.00
03/02/2019 19:00,2,0.000,ALERT,212.38,296.96,60.017,1551571204,"201051344000645","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1215705.6,1215705.6,41170,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1551571260,250103.00
03/02/2019 19:00,2,0.000,ALERT,211.93,297.57,59.996,1551571204,"201051344000569","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,1231878.8,1231878.8,9399,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1551571262,250104.00
03/02/2019 19:00,2,0.000,ALERT,212.16,296.66,60.028,1551571204,"179051228000119","174011545737251",0.00,-6.50,0,294.26,299.97,0.0,0.0,0.000,19742.9,19742.9,9464,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551571264,250105.00
03/02/2019 19:15,2,0.000,ALERT,211.70,297.87,60.001,1551572104,"201051344000579","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1229443.2,1229443.2,9840,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572106,250106.00
03/02/2019 19:15,2,0.000,ALERT,210.80,295.16,60.017,1551572104,"201051344001025","174011545737251",0.00,-10.00,0,293.66,298.47,0.0,0.0,0.000,1214086.2,1214086.2,17764,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551572108,250107.00
03/02/2019 19:15,2,0.000,ALERT,210.80,295.76,60.028,1551572104,"201051344001093","174011545737251",0.00,-8.00,0,294.26,297.57,0.0,0.0,0.000,1199153.1,1199153.1,17775,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572110,250108.00
03/02/2019 19:15,2,0.000,ALERT,211.48,296.96,60.038,1551572104,"201051344000458","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1214965.6,1214965.6,9591,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572112,250109.00
03/02/2019 19:15,2,0.000,ALERT,210.80,296.06,60.033,1551572104,"201051344000890","174011545737251",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,1210202.7,1210202.7,17717,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572114,250110.00
03/02/2019 19:15,2,0.000,ALERT,211.48,296.66,60.038,1551572104,"201051344000988","174011545737251",0.00,-8.50,0,292.76,298.77,0.0,0.0,0.000,944811.6,944811.6,9943,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572115,250111.00
03/02/2019 19:15,2,0.000,ALERT,211.25,296.96,60.001,1551572104,"201051344000582","174011545737251",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,1189882.9,1189882.9,17686,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572117,250112.00
03/02/2019 19:15,2,0.000,ALERT,211.48,297.87,60.033,1551572104,"201051344000868","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1200220.0,1200220.0,41625,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572119,250113.00
03/02/2019 19:15,2,0.000,ALERT,211.93,297.57,60.038,1551572104,"201051344000576","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1218307.8,1218307.8,13665,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572121,250114.00
03/02/2019 19:15,2,0.000,ALERT,211.70,296.96,60.038,1551572104,"201051344001158","174011545737251",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,1194892.7,1194892.7,9894,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572123,250115.00
03/02/2019 19:15,2,0.000,ALERT,211.03,295.16,60.075,1551572104,"201051344000917","174011545737251",0.00,-8.00,0,293.06,297.26,0.0,0.0,0.000,1207442.8,1207442.8,17556,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572124,250116.00
03/02/2019 19:15,2,0.000,ALERT,211.03,295.16,60.043,1551572104,"201051344000417","174011545737251",0.00,-10.00,0,293.96,297.26,0.0,0.0,0.000,977242.4,977242.4,17801,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572126,250117.00
03/02/2019 19:15,2,0.000,ALERT,211.25,295.46,60.038,1551572104,"201051344000685","174011545737251",0.00,-8.50,0,293.96,297.87,0.0,0.0,0.000,1211983.7,1211983.7,17769,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572128,250118.00
03/02/2019 19:15,2,0.000,ALERT,210.80,294.86,60.043,1551572104,"201051344000651","174011545737251",0.00,-11.00,0,293.66,296.96,0.0,0.0,0.000,1204973.6,1204973.6,17752,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572130,250119.00
03/02/2019 19:15,2,0.000,ALERT,211.25,297.57,60.043,1551572104,"201051344000594","174011545737251",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,1219897.5,1219897.5,41584,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572132,250120.00
03/02/2019 19:15,2,0.000,ALERT,211.70,297.26,60.022,1551572104,"201051344000469","174011545737251",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,1201415.0,1201415.0,9877,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572134,250121.00
03/02/2019 19:15,2,0.000,ALERT,211.03,296.06,60.033,1551572104,"201051344000585","174011545737251",0.00,-8.50,0,293.96,297.87,0.0,0.0,0.000,1219732.0,1219732.0,17803,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572136,250122.00
03/02/2019 19:15,2,0.000,ALERT,212.16,296.96,60.017,1551572104,"201051344000853","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1222231.0,1222231.0,9476,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572138,250123.00
03/02/2019 19:15,2,0.000,ALERT,211.03,296.06,60.038,1551572104,"201051344001145","174011545737251",0.00,-9.00,0,294.56,298.47,0.0,0.0,0.000,1220184.6,1220184.6,17718,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572139,250124.00
03/02/2019 19:15,2,0.000,ALERT,211.03,295.76,60.049,1551572104,"201051344000438","174011545737251",0.00,-10.00,0,294.56,298.17,0.0,0.0,0.000,1213288.8,1213288.8,17764,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572141,250125.00
03/02/2019 19:15,2,0.000,ALERT,210.57,295.76,60.022,1551572104,"201051344001135","174011545737251",0.00,-9.00,0,294.56,298.47,0.0,0.0,0.000,1200699.1,1200699.1,17721,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572143,250126.00
03/02/2019 19:15,2,0.000,ALERT,211.48,297.26,59.980,1551572104,"201051344000983","174011545737251",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,1220561.5,1220561.5,9483,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572145,250127.00
03/02/2019 19:15,2,0.000,ALERT,210.80,295.46,60.033,1551572104,"201051344001203","174011545737251",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,1209858.1,1209858.1,17765,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572147,250128.00
03/02/2019 19:15,2,0.000,ALERT,210.80,296.06,59.990,1551572104,"201051344001230","174011545737251",0.00,-9.00,0,294.56,298.17,0.0,0.0,0.000,1204869.9,1204869.9,17573,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551572149,250129.00
03/02/2019 19:15,2,0.000,ALERT,210.57,295.76,60.038,1551572104,"201051344000646","174011545737251",0.00,-10.00,0,293.66,297.57,0.0,0.0,0.000,1198650.9,1198650.9,17732,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572151,250130.00
03/02/2019 19:15,2,0.000,ALERT,211.93,296.66,60.054,1551572104,"201051344000867","174011545737251",0.00,-8.00,0,293.96,299.37,0.0,0.0,0.000,1198622.0,1198622.0,41652,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572152,250131.00
03/02/2019 19:15,2,0.000,ALERT,212.38,297.26,60.033,1551572104,"201051344000633","174011545737251",0.00,-9.00,0,293.06,298.77,0.0,0.0,0.000,1198350.9,1198350.9,41708,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572154,250132.00
03/02/2019 19:15,2,0.000,ALERT,210.57,295.76,60.033,1551572104,"201051344000955","174011545737251",0.00,-9.00,0,294.26,297.87,0.0,0.0,0.000,1218152.3,1218152.3,17758,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572156,250133.00
03/02/2019 19:15,2,0.000,ALERT,211.70,296.06,60.028,1551572104,"201051344000648","174011545737251",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,1210643.7,1210643.7,41212,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551572158,250134.00
03/02/2019 19:15,2,0.000,ALERT,211.70,296.66,60.033,1551572104,"201051344000645","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1215705.6,1215705.6,41172,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572160,250135.00
03/02/2019 19:15,2,0.000,ALERT,211.70,297.87,60.059,1551572104,"201051344000569","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1231878.8,1231878.8,9401,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551572162,250136.00
03/02/2019 19:15,2,0.000,ALERT,211.93,296.66,59.975,1551572104,"179051228000119","174011545737251",0.00,-7.00,0,293.06,298.77,0.0,0.0,0.000,19742.9,19742.9,9466,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551572163,250137.00
03/02/2019 19:30,2,0.000,ALERT,211.93,297.87,60.033,1551573004,"201051344000579","174011545737251",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,1229443.2,1229443.2,9842,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573006,250138.00
03/02/2019 19:30,2,0.000,ALERT,211.70,296.96,60.028,1551573004,"201051344001025","174011545737251",0.00,-11.00,0,293.06,299.67,0.0,0.0,0.000,1214086.2,1214086.2,17766,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573008,250139.00
03/02/2019 19:30,2,0.000,ALERT,211.70,297.57,60.033,1551573004,"201051344001093","174011545737251",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,1199153.1,1199153.1,17777,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573010,250140.00
03/02/2019 19:30,2,0.000,ALERT,211.93,297.26,59.985,1551573004,"201051344000458","174011545737251",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,1214965.6,1214965.6,9593,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573011,250141.00
03/02/2019 19:30,2,0.000,ALERT,211.70,297.87,60.038,1551573004,"201051344000890","174011545737251",0.00,-8.50,0,293.96,300.27,0.0,0.0,0.000,1210202.7,1210202.7,17719,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573013,250142.00
03/02/2019 19:30,2,0.000,ALERT,211.70,296.96,60.065,1551573004,"201051344000988","174011545737251",0.00,-9.00,0,292.46,298.17,0.0,0.0,0.000,944811.6,944811.6,9945,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573015,250143.00
03/02/2019 19:30,2,0.000,ALERT,212.16,298.47,60.028,1551573004,"201051344000582","174011545737251",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,1189882.9,1189882.9,17688,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573017,250144.00
03/02/2019 19:30,2,0.000,ALERT,211.93,297.87,59.996,1551573004,"201051344000868","174011545737251",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,1200220.0,1200220.0,41627,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573019,250145.00
03/02/2019 19:30,2,0.000,ALERT,212.38,297.57,60.033,1551573004,"201051344000576","174011545737251",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,1218307.8,1218307.8,13667,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573020,250146.00
03/02/2019 19:30,2,0.000,ALERT,212.16,297.26,60.033,1551573004,"201051344001158","174011545737251",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,1194892.7,1194892.7,9896,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573022,250147.00
03/02/2019 19:30,2,0.000,ALERT,211.93,296.96,60.033,1551573004,"201051344000917","174011545737251",0.00,-8.00,0,292.46,298.17,0.0,0.0,0.000,1207442.8,1207442.8,17558,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573024,250148.00
03/02/2019 19:30,2,0.000,ALERT,211.93,296.96,60.043,1551573004,"201051344000417","174011545737251",0.00,-10.00,0,293.36,298.47,0.0,0.0,0.000,977242.4,977242.4,17803,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573026,250149.00
03/02/2019 19:30,2,0.000,ALERT,212.16,297.57,60.033,1551573004,"201051344000685","174011545737251",0.00,-9.00,0,293.36,299.07,0.0,0.0,0.000,1211983.7,1211983.7,17771,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573028,250150.00
03/02/2019 19:30,2,0.000,ALERT,211.70,296.66,60.033,1551573004,"201051344000651","174011545737251",0.00,-11.50,0,293.06,298.47,0.0,0.0,0.000,1204973.6,1204973.6,17754,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573030,250151.00
03/02/2019 19:30,2,0.000,ALERT,211.48,297.26,60.022,1551573004,"201051344000594","174011545737251",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,1219897.5,1219897.5,41586,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573032,250152.00
03/02/2019 19:30,2,0.000,ALERT,212.16,297.26,60.033,1551573004,"201051344000469","174011545737251",0.00,-11.00,0,293.96,298.47,0.0,0.0,0.000,1201415.0,1201415.0,9879,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573034,250153.00
03/02/2019 19:30,2,0.000,ALERT,211.70,297.87,60.033,1551573004,"201051344000585","174011545737251",0.00,-9.00,0,293.36,299.07,0.0,0.0,0.000,1219732.0,1219732.0,17805,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573036,250154.00
03/02/2019 19:30,2,0.000,ALERT,212.61,296.96,59.990,1551573004,"201051344000853","174011545737251",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,1222231.0,1222231.0,9478,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573038,250155.00
03/02/2019 19:30,2,0.000,ALERT,211.93,297.87,60.028,1551573004,"201051344001145","174011545737251",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,1220184.6,1220184.6,17720,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573039,250156.00
03/02/2019 19:30,2,0.000,ALERT,211.70,297.57,60.033,1551573004,"201051344000438","174011545737251",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,1213288.8,1213288.8,17766,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573041,250157.00
03/02/2019 19:30,2,0.000,ALERT,211.25,297.57,60.028,1551573004,"201051344001135","174011545737251",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,1200699.1,1200699.1,17723,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573043,250158.00
03/02/2019 19:30,2,0.000,ALERT,211.93,297.57,60.028,1551573004,"201051344000983","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,1220561.5,1220561.5,9485,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573045,250159.00
03/02/2019 19:30,2,0.000,ALERT,211.70,296.96,60.033,1551573004,"201051344001203","174011545737251",0.00,-10.00,0,293.66,300.57,0.0,0.0,0.000,1209858.1,1209858.1,17767,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573047,250160.00
03/02/2019 19:30,2,0.000,ALERT,211.70,298.17,60.017,1551573004,"201051344001230","174011545737251",0.00,-10.00,0,294.26,299.37,0.0,0.0,0.000,1204869.9,1204869.9,17575,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573048,250161.00
03/02/2019 19:30,2,0.000,ALERT,211.48,297.57,60.033,1551573004,"201051344000646","174011545737251",0.00,-10.00,0,293.66,298.77,0.0,0.0,0.000,1198650.9,1198650.9,17734,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573051,250162.00
03/02/2019 19:30,2,0.000,ALERT,212.38,297.26,60.033,1551573004,"201051344000867","174011545737251",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,1198622.0,1198622.0,41654,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573052,250163.00
03/02/2019 19:30,2,0.000,ALERT,212.83,297.57,60.033,1551573004,"201051344000633","174011545737251",0.00,-10.00,0,293.36,298.77,0.0,0.0,0.000,1198350.9,1198350.9,41710,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573054,250164.00
03/02/2019 19:30,2,0.000,ALERT,211.25,297.57,59.990,1551573004,"201051344000955","174011545737251",0.00,-9.00,0,293.66,299.07,0.0,0.0,0.000,1218152.3,1218152.3,17760,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573056,250165.00
03/02/2019 19:30,2,0.000,ALERT,211.93,296.66,60.033,1551573004,"201051344000648","174011545737251",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,1210643.7,1210643.7,41214,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573058,250166.00
03/02/2019 19:30,2,0.000,ALERT,212.38,297.26,60.033,1551573004,"201051344000645","174011545737251",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,1215705.6,1215705.6,41174,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573060,250167.00
03/02/2019 19:30,2,0.000,ALERT,211.93,298.17,59.980,1551573004,"201051344000569","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1231878.8,1231878.8,9403,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573061,250168.00
03/02/2019 19:30,2,0.000,ALERT,212.38,296.96,60.006,1551573004,"179051228000119","174011545737251",0.00,-7.00,0,293.06,298.47,0.0,0.0,0.000,19742.9,19742.9,9468,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551573063,250169.00
03/02/2019 19:45,2,0.000,ALERT,211.70,297.57,59.990,1551573903,"201051344000579","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1229443.2,1229443.2,9844,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573905,250170.00
03/02/2019 19:45,2,0.000,ALERT,211.70,296.96,60.012,1551573903,"201051344001025","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1214086.2,1214086.2,17768,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573907,250171.00
03/02/2019 19:45,2,0.000,ALERT,211.93,297.57,60.012,1551573903,"201051344001093","174011545737251",0.00,-8.00,0,295.76,299.07,0.0,0.0,0.000,1199153.1,1199153.1,17779,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573909,250172.00
03/02/2019 19:45,2,0.000,ALERT,211.70,296.96,59.980,1551573903,"201051344000458","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1214965.6,1214965.6,9595,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573911,250173.00
03/02/2019 19:45,2,0.000,ALERT,211.93,297.87,60.006,1551573903,"201051344000890","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1210202.7,1210202.7,17721,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573913,250174.00
03/02/2019 19:45,2,0.000,ALERT,211.48,296.66,60.022,1551573903,"201051344000988","174011545737251",0.00,-9.00,0,292.76,298.77,0.0,0.0,0.000,944811.6,944811.6,9947,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573915,250175.00
03/02/2019 19:45,2,0.000,ALERT,212.38,298.77,60.017,1551573903,"201051344000582","174011545737251",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,1189882.9,1189882.9,17690,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573916,250176.00
03/02/2019 19:45,2,0.000,ALERT,211.70,297.26,60.017,1551573903,"201051344000868","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1200220.0,1200220.0,41629,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573918,250177.00
03/02/2019 19:45,2,0.000,ALERT,212.16,297.26,60.059,1551573903,"201051344000576","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1218307.8,1218307.8,13669,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573920,250178.00
03/02/2019 19:45,2,0.000,ALERT,211.93,296.96,60.022,1551573903,"201051344001158","174011545737251",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,1194892.7,1194892.7,9898,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573922,250179.00
03/02/2019 19:45,2,0.000,ALERT,212.16,297.26,60.012,1551573903,"201051344000917","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1207442.8,1207442.8,17560,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573924,250180.00
03/02/2019 19:45,2,0.000,ALERT,212.16,296.96,60.006,1551573903,"201051344000417","174011545737251",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,977242.4,977242.4,17805,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573926,250181.00
03/02/2019 19:45,2,0.000,ALERT,212.38,297.57,60.001,1551573903,"201051344000685","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1211983.7,1211983.7,17773,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573927,250182.00
03/02/2019 19:45,2,0.000,ALERT,212.16,296.96,60.022,1551573903,"201051344000651","174011545737251",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,1204973.6,1204973.6,17756,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573929,250183.00
03/02/2019 19:45,2,0.000,ALERT,211.25,297.26,60.012,1551573903,"201051344000594","174011545737251",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,1219897.5,1219897.5,41588,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573931,250184.00
03/02/2019 19:45,2,0.000,ALERT,211.93,296.96,60.001,1551573903,"201051344000469","174011545737251",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,1201415.0,1201415.0,9881,0,0,0,L,1122011218,1,119.97,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573933,250185.00
03/02/2019 19:45,2,0.000,ALERT,212.16,297.87,60.012,1551573903,"201051344000585","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,1219732.0,1219732.0,17807,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573935,250186.00
03/02/2019 19:45,2,0.000,ALERT,212.38,296.96,60.001,1551573903,"201051344000853","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1222231.0,1222231.0,9480,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573937,250187.00
03/02/2019 19:45,2,0.000,ALERT,212.16,297.87,60.028,1551573903,"201051344001145","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1220184.6,1220184.6,17722,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573939,250188.00
03/02/2019 19:45,2,0.000,ALERT,212.16,297.57,59.980,1551573903,"201051344000438","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,1213288.8,1213288.8,17768,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573941,250189.00
03/02/2019 19:45,2,0.000,ALERT,211.48,297.26,60.033,1551573903,"201051344001135","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1200699.1,1200699.1,17725,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573942,250190.00
03/02/2019 19:45,2,0.000,ALERT,211.70,296.96,60.006,1551573903,"201051344000983","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1220561.5,1220561.5,9487,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573944,250191.00
03/02/2019 19:45,2,0.000,ALERT,211.93,296.96,60.028,1551573903,"201051344001203","174011545737251",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,1209858.1,1209858.1,17769,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573946,250192.00
03/02/2019 19:45,2,0.000,ALERT,211.93,297.57,60.012,1551573903,"201051344001230","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1204869.9,1204869.9,17577,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573948,250193.00
03/02/2019 19:45,2,0.000,ALERT,211.70,297.26,60.012,1551573903,"201051344000646","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1198650.9,1198650.9,17736,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573950,250194.00
03/02/2019 19:45,2,0.000,ALERT,211.93,296.06,60.017,1551573903,"201051344000867","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1198622.0,1198622.0,41656,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573951,250195.00
03/02/2019 19:45,2,0.000,ALERT,212.38,296.66,60.049,1551573903,"201051344000633","174011545737251",0.00,-10.00,0,293.96,299.07,0.0,0.0,0.000,1198350.9,1198350.9,41712,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573953,250196.00
03/02/2019 19:45,2,0.000,ALERT,211.48,297.57,60.022,1551573903,"201051344000955","174011545737251",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,1218152.3,1218152.3,17762,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573955,250197.00
03/02/2019 19:45,2,0.000,ALERT,211.70,296.06,60.022,1551573903,"201051344000648","174011545737251",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,1210643.7,1210643.7,41216,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573957,250198.00
03/02/2019 19:45,2,0.000,ALERT,212.16,296.66,60.022,1551573903,"201051344000645","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1215705.6,1215705.6,41176,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551573959,250199.00
03/02/2019 19:45,2,0.000,ALERT,211.70,297.57,60.033,1551573903,"201051344000569","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1231878.8,1231878.8,9405,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551573960,250200.00
03/02/2019 19:45,2,0.000,ALERT,212.16,296.36,60.049,1551573903,"179051228000119","174011545737251",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,19742.9,19742.9,9470,0,0,0,L,46974696,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551573963,250201.00
03/02/2019 20:00,2,0.000,ALERT,212.16,298.17,60.043,1551574805,"201051344000579","174011545737251",0.00,-9.00,0,295.16,302.07,0.0,0.0,0.000,1229443.2,1229443.2,9846,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551574807,250202.00
03/02/2019 20:00,2,0.000,ALERT,211.93,297.26,60.012,1551574805,"201051344001025","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1214086.2,1214086.2,17770,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551574809,250203.00
03/02/2019 20:00,2,0.000,ALERT,212.16,297.87,60.017,1551574805,"201051344001093","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1199153.1,1199153.1,17781,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574810,250204.00
03/02/2019 20:00,2,0.000,ALERT,211.93,297.26,60.022,1551574805,"201051344000458","174011545737251",0.00,-7.00,0,294.86,302.07,0.0,0.0,0.000,1214965.6,1214965.6,9597,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574812,250205.00
03/02/2019 20:00,2,0.000,ALERT,211.93,298.47,60.022,1551574805,"201051344000890","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1210202.7,1210202.7,17723,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551574814,250206.00
03/02/2019 20:00,2,0.000,ALERT,211.93,296.96,60.022,1551574805,"201051344000988","174011545737251",0.00,-9.00,0,292.16,300.27,0.0,0.0,0.000,944811.6,944811.6,9949,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551574816,250207.00
03/02/2019 20:00,2,0.000,ALERT,212.61,298.77,60.059,1551574805,"201051344000582","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1189882.9,1189882.9,17692,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551574818,250208.00
03/02/2019 20:00,2,0.000,ALERT,211.93,298.17,59.990,1551574805,"201051344000868","174011545737251",0.00,-9.00,0,295.16,302.07,0.0,0.0,0.000,1200220.0,1200220.0,41631,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574820,250209.00
03/02/2019 20:00,2,0.000,ALERT,212.61,297.87,60.022,1551574805,"201051344000576","174011545737251",0.00,-10.00,0,295.16,301.17,0.0,0.0,0.000,1218307.8,1218307.8,13671,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574821,250210.00
03/02/2019 20:00,2,0.000,ALERT,212.16,297.26,60.028,1551574805,"201051344001158","174011545737251",0.00,-11.00,0,294.26,300.57,0.0,0.0,0.000,1194892.7,1194892.7,9900,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574823,250211.00
03/02/2019 20:00,2,0.000,ALERT,212.38,297.26,60.033,1551574805,"201051344000917","174011545737251",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,1207442.8,1207442.8,17562,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574825,250212.00
03/02/2019 20:00,2,0.000,ALERT,212.38,297.57,60.022,1551574805,"201051344000417","174011545737251",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,977242.4,977242.4,17807,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574827,250213.00
03/02/2019 20:00,2,0.000,ALERT,212.61,298.17,60.033,1551574805,"201051344000685","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1211983.7,1211983.7,17775,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574829,250214.00
03/02/2019 20:00,2,0.000,ALERT,212.16,297.26,60.033,1551574805,"201051344000651","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1204973.6,1204973.6,17758,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574831,250215.00
03/02/2019 20:00,2,0.000,ALERT,211.70,298.17,60.028,1551574805,"201051344000594","174011545737251",0.00,-10.00,0,294.26,301.47,0.0,0.0,0.000,1219897.5,1219897.5,41590,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574833,250216.00
03/02/2019 20:00,2,0.000,ALERT,212.38,297.57,60.049,1551574805,"201051344000469","174011545737251",0.00,-11.00,0,293.66,300.87,0.0,0.0,0.000,1201415.0,1201415.0,9883,0,0,0,L,1122011218,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551574834,250217.00
03/02/2019 20:00,2,0.000,ALERT,212.16,298.17,60.033,1551574805,"201051344000585","174011545737251",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,1219732.0,1219732.0,17809,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574836,250218.00
03/02/2019 20:00,2,0.000,ALERT,212.61,297.57,60.038,1551574805,"201051344000853","174011545737251",0.00,-10.00,0,294.56,301.47,0.0,0.0,0.000,1222231.0,1222231.0,9482,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551574838,250219.00
03/02/2019 20:00,2,0.000,ALERT,212.38,298.17,60.043,1551574805,"201051344001145","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1220184.6,1220184.6,17724,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574840,250220.00
