ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 20:00,2,0.000,ALERT,212.16,297.87,60.038,1551574805,"201051344000438","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1213288.8,1213288.8,17770,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574842,250221.00
03/02/2019 20:00,2,0.000,ALERT,211.70,298.17,60.038,1551574805,"201051344001135","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1200699.1,1200699.1,17727,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574844,250222.00
03/02/2019 20:00,2,0.000,ALERT,211.93,297.26,60.043,1551574805,"201051344000983","174011545737251",0.00,-9.00,0,294.86,301.77,0.0,0.0,0.000,1220561.5,1220561.5,9489,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551574846,250223.00
03/02/2019 20:00,2,0.000,ALERT,212.16,297.57,60.038,1551574805,"201051344001203","174011545737251",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,1209858.1,1209858.1,17771,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551574848,250224.00
03/02/2019 20:00,2,0.000,ALERT,212.16,298.17,60.038,1551574805,"201051344001230","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1204869.9,1204869.9,17579,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574849,250225.00
03/02/2019 20:00,2,0.000,ALERT,211.93,297.87,60.043,1551574805,"201051344000646","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1198650.9,1198650.9,17738,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574851,250226.00
03/02/2019 20:00,2,0.000,ALERT,212.38,296.66,60.043,1551574805,"201051344000867","174011545737251",0.00,-8.50,0,293.66,301.77,0.0,0.0,0.000,1198622.0,1198622.0,41658,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574853,250227.00
03/02/2019 20:00,2,0.000,ALERT,212.61,296.96,60.038,1551574805,"201051344000633","174011545737251",0.00,-10.00,0,292.76,300.87,0.0,0.0,0.000,1198350.9,1198350.9,41714,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574855,250228.00
03/02/2019 20:00,2,0.000,ALERT,211.70,297.87,60.038,1551574805,"201051344000955","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1218152.3,1218152.3,17764,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574857,250229.00
03/02/2019 20:00,2,0.000,ALERT,212.16,296.66,60.038,1551574805,"201051344000648","174011545737251",0.00,-11.00,0,293.66,301.17,0.0,0.0,0.000,1210643.7,1210643.7,41218,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574858,250230.00
03/02/2019 20:00,2,0.000,ALERT,212.38,297.26,60.038,1551574805,"201051344000645","174011545737251",0.00,-9.00,0,294.26,301.47,0.0,0.0,0.000,1215705.6,1215705.6,41178,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574860,250231.00
03/02/2019 20:00,2,0.000,ALERT,211.93,297.87,60.038,1551574805,"201051344000569","174011545737251",0.00,-10.00,0,295.16,302.37,0.0,0.0,0.000,1231878.8,1231878.8,9407,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551574862,250232.00
03/02/2019 20:00,2,0.000,ALERT,212.61,296.96,60.038,1551574805,"179051228000119","174011545737251",0.00,-8.00,0,293.36,300.27,0.0,0.0,0.000,19742.9,19742.9,9472,0,0,0,L,46974696,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551574864,250233.00
03/02/2019 20:15,2,0.000,ALERT,212.16,298.17,60.065,1551575704,"201051344000579","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1229443.2,1229443.2,9848,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575706,250234.00
03/02/2019 20:15,2,0.000,ALERT,211.93,297.26,60.038,1551575704,"201051344001025","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1214086.2,1214086.2,17772,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575708,250235.00
03/02/2019 20:15,2,0.000,ALERT,212.16,297.87,59.990,1551575704,"201051344001093","174011545737251",0.00,-8.50,0,296.06,299.07,0.0,0.0,0.000,1199153.1,1199153.1,17783,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575710,250236.00
03/02/2019 20:15,2,0.000,ALERT,211.93,297.57,60.033,1551575704,"201051344000458","174011545737251",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,1214965.6,1214965.6,9599,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575711,250237.00
03/02/2019 20:15,2,0.000,ALERT,211.93,298.17,60.012,1551575704,"201051344000890","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1210202.7,1210202.7,17725,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575713,250238.00
03/02/2019 20:15,2,0.000,ALERT,211.93,297.26,60.028,1551575704,"201051344000988","174011545737251",0.00,-9.00,0,292.76,299.07,0.0,0.0,0.000,944811.6,944811.6,9951,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575715,250239.00
03/02/2019 20:15,2,0.000,ALERT,212.61,298.77,60.059,1551575704,"201051344000582","174011545737251",0.00,-11.00,0,296.96,300.27,0.0,0.0,0.000,1189882.9,1189882.9,17694,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575717,250240.00
03/02/2019 20:15,2,0.000,ALERT,212.16,298.17,60.038,1551575704,"201051344000868","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1200220.0,1200220.0,41633,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551575719,250241.00
03/02/2019 20:15,2,0.000,ALERT,212.61,297.87,60.049,1551575704,"201051344000576","174011545737251",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,1218307.8,1218307.8,13673,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575720,250242.00
03/02/2019 20:15,2,0.000,ALERT,212.38,297.57,60.054,1551575704,"201051344001158","174011545737251",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,1194892.7,1194892.7,9902,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551575722,250243.00
03/02/2019 20:15,2,0.000,ALERT,212.16,297.26,60.054,1551575704,"201051344000917","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,1207442.8,1207442.8,17564,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575724,250244.00
03/02/2019 20:15,2,0.000,ALERT,212.38,297.26,60.043,1551575704,"201051344000417","174011545737251",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,977242.4,977242.4,17809,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575726,250245.00
03/02/2019 20:15,2,0.000,ALERT,212.38,297.87,60.054,1551575704,"201051344000685","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1211983.7,1211983.7,17777,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575728,250246.00
03/02/2019 20:15,2,0.000,ALERT,212.16,296.96,60.033,1551575704,"201051344000651","174011545737251",0.00,-11.50,0,295.46,298.77,0.0,0.0,0.000,1204973.6,1204973.6,17760,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575730,250247.00
03/02/2019 20:15,2,0.000,ALERT,211.70,298.17,60.038,1551575704,"201051344000594","174011545737251",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,1219897.5,1219897.5,41592,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551575732,250248.00
03/02/2019 20:15,2,0.000,ALERT,212.38,297.87,60.043,1551575704,"201051344000469","174011545737251",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,1201415.0,1201415.0,9885,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575733,250249.00
03/02/2019 20:15,2,0.000,ALERT,212.16,297.87,60.038,1551575704,"201051344000585","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1219732.0,1219732.0,17811,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575735,250250.00
03/02/2019 20:15,2,0.000,ALERT,212.61,297.26,60.059,1551575704,"201051344000853","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1222231.0,1222231.0,9484,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575737,250251.00
03/02/2019 20:15,2,0.000,ALERT,212.38,297.87,60.033,1551575704,"201051344001145","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1220184.6,1220184.6,17726,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575739,250252.00
03/02/2019 20:15,2,0.000,ALERT,212.16,297.87,60.038,1551575704,"201051344000438","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1213288.8,1213288.8,17772,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575741,250253.00
03/02/2019 20:15,2,0.000,ALERT,211.70,297.87,60.033,1551575704,"201051344001135","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1200699.1,1200699.1,17729,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575743,250254.00
03/02/2019 20:15,2,0.000,ALERT,211.93,297.26,60.043,1551575704,"201051344000983","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1220561.5,1220561.5,9491,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551575744,250255.00
03/02/2019 20:15,2,0.000,ALERT,212.16,297.26,60.043,1551575704,"201051344001203","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1209858.1,1209858.1,17773,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575746,250256.00
03/02/2019 20:15,2,0.000,ALERT,212.16,298.17,60.038,1551575704,"201051344001230","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1204869.9,1204869.9,17581,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575748,250257.00
03/02/2019 20:15,2,0.000,ALERT,211.93,297.87,60.070,1551575704,"201051344000646","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1198650.9,1198650.9,17740,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575750,250258.00
03/02/2019 20:15,2,0.000,ALERT,212.61,296.96,60.075,1551575704,"201051344000867","174011545737251",0.00,-8.50,0,293.96,299.67,0.0,0.0,0.000,1198622.0,1198622.0,41660,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551575752,250259.00
03/02/2019 20:15,2,0.000,ALERT,213.06,297.26,60.012,1551575704,"201051344000633","174011545737251",0.00,-11.00,0,293.66,299.07,0.0,0.0,0.000,1198350.9,1198350.9,41716,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551575753,250260.00
03/02/2019 20:15,2,0.000,ALERT,211.70,297.87,60.043,1551575704,"201051344000955","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1218152.3,1218152.3,17766,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551575755,250261.00
03/02/2019 20:15,2,0.000,ALERT,212.16,296.66,60.070,1551575704,"201051344000648","174011545737251",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,1210643.7,1210643.7,41220,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551575757,250262.00
03/02/2019 20:15,2,0.000,ALERT,212.61,297.26,60.038,1551575704,"201051344000645","174011545737251",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,1215705.6,1215705.6,41180,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575759,250263.00
03/02/2019 20:15,2,0.000,ALERT,212.16,297.87,60.049,1551575704,"201051344000569","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1231878.8,1231878.8,9409,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551575761,250264.00
03/02/2019 20:15,2,0.000,ALERT,212.61,296.96,60.043,1551575704,"179051228000119","174011545737251",0.00,-8.00,0,293.96,299.07,0.0,0.0,0.000,19742.9,19742.9,9474,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551575763,250265.00
03/02/2019 20:30,2,0.000,ALERT,212.16,297.26,60.001,1551576604,"201051344000579","174011545737251",0.00,-9.00,0,284.34,299.97,0.0,0.0,0.000,1229443.2,1229443.2,9850,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576606,250266.00
03/02/2019 20:30,2,0.000,ALERT,211.93,297.57,59.985,1551576604,"201051344001025","174011545737251",0.00,-11.00,0,284.04,300.27,0.0,0.0,0.000,1214086.2,1214086.2,17774,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576608,250267.00
03/02/2019 20:30,2,0.000,ALERT,212.16,298.17,59.975,1551576604,"201051344001093","174011545737251",0.00,-8.50,0,283.74,299.37,0.0,0.0,0.000,1199153.1,1199153.1,17785,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576609,250268.00
03/02/2019 20:30,2,0.000,ALERT,211.93,296.66,59.996,1551576604,"201051344000458","174011545737251",0.00,-7.00,0,283.44,299.97,0.0,0.0,0.000,1214965.6,1214965.6,9601,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576611,250269.00
03/02/2019 20:30,2,0.000,ALERT,212.16,298.47,60.006,1551576604,"201051344000890","174011545737251",0.00,-9.00,0,284.94,300.57,0.0,0.0,0.000,1210202.7,1210202.7,17727,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551576613,250270.00
03/02/2019 20:30,2,0.000,ALERT,211.70,296.66,60.001,1551576604,"201051344000988","174011545737251",0.00,-9.00,0,281.03,298.77,0.0,0.0,0.000,944811.6,944811.6,9953,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551576615,250271.00
03/02/2019 20:30,2,0.000,ALERT,212.61,299.37,60.006,1551576604,"201051344000582","174011545737251",0.00,-11.00,0,284.94,300.27,0.0,0.0,0.000,1189882.9,1189882.9,17696,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576617,250272.00
03/02/2019 20:30,2,0.000,ALERT,211.93,297.57,60.006,1551576604,"201051344000868","174011545737251",0.00,-9.00,0,284.04,299.67,0.0,0.0,0.000,1200220.0,1200220.0,41635,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576619,250273.00
03/02/2019 20:30,2,0.000,ALERT,212.38,297.26,60.006,1551576604,"201051344000576","174011545737251",0.00,-10.00,0,283.74,299.67,0.0,0.0,0.000,1218307.8,1218307.8,13675,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576620,250274.00
03/02/2019 20:30,2,0.000,ALERT,212.16,296.96,60.033,1551576604,"201051344001158","174011545737251",0.00,-11.00,0,283.14,299.07,0.0,0.0,0.000,1194892.7,1194892.7,9904,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576622,250275.00
03/02/2019 20:30,2,0.000,ALERT,212.38,297.87,60.001,1551576604,"201051344000917","174011545737251",0.00,-8.50,0,282.84,299.07,0.0,0.0,0.000,1207442.8,1207442.8,17566,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576624,250276.00
03/02/2019 20:30,2,0.000,ALERT,212.38,297.57,60.006,1551576604,"201051344000417","174011545737251",0.00,-10.00,0,283.74,299.07,0.0,0.0,0.000,977242.4,977242.4,17811,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576626,250277.00
03/02/2019 20:30,2,0.000,ALERT,212.38,297.87,59.959,1551576604,"201051344000685","174011545737251",0.00,-10.00,0,284.04,299.37,0.0,0.0,0.000,1211983.7,1211983.7,17779,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576628,250278.00
03/02/2019 20:30,2,0.000,ALERT,212.16,297.26,60.006,1551576604,"201051344000651","174011545737251",0.00,-12.00,0,283.74,299.07,0.0,0.0,0.000,1204973.6,1204973.6,17762,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576630,250279.00
03/02/2019 20:30,2,0.000,ALERT,211.70,297.26,60.012,1551576604,"201051344000594","174011545737251",0.00,-10.00,0,283.14,299.37,0.0,0.0,0.000,1219897.5,1219897.5,41594,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576632,250280.00
03/02/2019 20:30,2,0.000,ALERT,212.16,296.96,60.006,1551576604,"201051344000469","174011545737251",0.00,-11.00,0,282.54,299.37,0.0,0.0,0.000,1201415.0,1201415.0,9887,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576634,250281.00
03/02/2019 20:30,2,0.000,ALERT,212.16,298.47,60.054,1551576604,"201051344000585","174011545737251",0.00,-9.00,0,283.74,299.67,0.0,0.0,0.000,1219732.0,1219732.0,17813,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576635,250282.00
03/02/2019 20:30,2,0.000,ALERT,212.61,296.36,60.022,1551576604,"201051344000853","174011545737251",0.00,-10.00,0,283.44,299.37,0.0,0.0,0.000,1222231.0,1222231.0,9486,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551576637,250283.00
03/02/2019 20:30,2,0.000,ALERT,212.61,298.47,60.012,1551576604,"201051344001145","174011545737251",0.00,-10.00,0,284.64,300.27,0.0,0.0,0.000,1220184.6,1220184.6,17728,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551576639,250284.00
03/02/2019 20:30,2,0.000,ALERT,212.38,298.17,60.012,1551576604,"201051344000438","174011545737251",0.00,-11.00,0,284.34,299.97,0.0,0.0,0.000,1213288.8,1213288.8,17774,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576641,250285.00
03/02/2019 20:30,2,0.000,ALERT,211.93,298.17,60.006,1551576604,"201051344001135","174011545737251",0.00,-10.00,0,284.34,300.27,0.0,0.0,0.000,1200699.1,1200699.1,17731,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576643,250286.00
03/02/2019 20:30,2,0.000,ALERT,211.93,296.66,60.049,1551576604,"201051344000983","174011545737251",0.00,-9.00,0,283.74,299.67,0.0,0.0,0.000,1220561.5,1220561.5,9493,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551576644,250287.00
03/02/2019 20:30,2,0.000,ALERT,212.38,297.57,60.012,1551576604,"201051344001203","174011545737251",0.00,-11.00,0,284.34,301.17,0.0,0.0,0.000,1209858.1,1209858.1,17775,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551576646,250288.00
03/02/2019 20:30,2,0.000,ALERT,212.16,298.47,60.028,1551576604,"201051344001230","174011545737251",0.00,-10.00,0,284.34,299.67,0.0,0.0,0.000,1204869.9,1204869.9,17583,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576648,250289.00
03/02/2019 20:30,2,0.000,ALERT,211.93,298.17,59.959,1551576604,"201051344000646","174011545737251",0.00,-11.00,0,283.74,299.37,0.0,0.0,0.000,1198650.9,1198650.9,17742,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576650,250290.00
03/02/2019 20:30,2,0.000,ALERT,212.38,296.36,60.054,1551576604,"201051344000867","174011545737251",0.00,-8.50,0,282.84,299.37,0.0,0.0,0.000,1198622.0,1198622.0,41662,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551576652,250291.00
03/02/2019 20:30,2,0.000,ALERT,212.83,296.66,60.001,1551576604,"201051344000633","174011545737251",0.00,-11.00,0,281.94,298.77,0.0,0.0,0.000,1198350.9,1198350.9,41718,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576654,250292.00
03/02/2019 20:30,2,0.000,ALERT,211.93,298.17,60.001,1551576604,"201051344000955","174011545737251",0.00,-10.00,0,284.04,299.37,0.0,0.0,0.000,1218152.3,1218152.3,17768,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576655,250293.00
03/02/2019 20:30,2,0.000,ALERT,212.16,296.06,60.017,1551576604,"201051344000648","174011545737251",0.00,-11.50,0,282.84,299.07,0.0,0.0,0.000,1210643.7,1210643.7,41222,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576657,250294.00
03/02/2019 20:30,2,0.000,ALERT,212.61,296.66,60.006,1551576604,"201051344000645","174011545737251",0.00,-8.50,0,283.44,299.37,0.0,0.0,0.000,1215705.6,1215705.6,41182,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576659,250295.00
03/02/2019 20:30,2,0.000,ALERT,212.16,297.26,60.006,1551576604,"201051344000569","174011545737251",0.00,-10.00,0,284.04,300.27,0.0,0.0,0.000,1231878.8,1231878.8,9411,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551576661,250296.00
03/02/2019 20:30,2,0.000,ALERT,212.38,296.36,60.028,1551576604,"179051228000119","174011545737251",0.00,-8.00,0,282.24,298.77,0.0,0.0,0.000,19742.9,19742.9,9476,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551576663,250297.00
03/02/2019 20:45,2,0.000,ALERT,212.16,298.17,60.028,1551577504,"201051344000579","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1229443.2,1229443.2,9852,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577506,250298.00
03/02/2019 20:45,2,0.000,ALERT,211.93,297.57,60.017,1551577504,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1214086.2,1214086.2,17776,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577507,250299.00
03/02/2019 20:45,2,0.000,ALERT,211.93,298.17,60.017,1551577504,"201051344001093","174011545737251",0.00,-8.50,0,296.06,299.37,0.0,0.0,0.000,1199153.1,1199153.1,17787,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577509,250300.00
03/02/2019 20:45,2,0.000,ALERT,212.16,297.57,60.033,1551577504,"201051344000458","174011545737251",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,1214965.6,1214965.6,9603,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577511,250301.00
03/02/2019 20:45,2,0.000,ALERT,211.93,298.77,60.012,1551577504,"201051344000890","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1210202.7,1210202.7,17729,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577513,250302.00
03/02/2019 20:45,2,0.000,ALERT,211.93,297.26,60.012,1551577504,"201051344000988","174011545737251",0.00,-9.00,0,292.16,299.07,0.0,0.0,0.000,944811.6,944811.6,9955,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577515,250303.00
03/02/2019 20:45,2,0.000,ALERT,212.61,299.07,60.028,1551577504,"201051344000582","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1189882.9,1189882.9,17698,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577517,250304.00
03/02/2019 20:45,2,0.000,ALERT,212.16,298.47,60.017,1551577504,"201051344000868","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1200220.0,1200220.0,41637,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551577519,250305.00
03/02/2019 20:45,2,0.000,ALERT,212.83,298.47,60.006,1551577504,"201051344000576","174011545737251",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,1218307.8,1218307.8,13677,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577521,250306.00
03/02/2019 20:45,2,0.000,ALERT,212.38,297.57,59.964,1551577504,"201051344001158","174011545737251",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,1194892.7,1194892.7,9906,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577522,250307.00
03/02/2019 20:45,2,0.000,ALERT,212.38,297.57,60.006,1551577504,"201051344000917","174011545737251",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,1207442.8,1207442.8,17568,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577524,250308.00
03/02/2019 20:45,2,0.000,ALERT,212.38,297.57,60.012,1551577504,"201051344000417","174011545737251",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,977242.4,977242.4,17813,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551577526,250309.00
03/02/2019 20:45,2,0.000,ALERT,212.38,297.87,60.017,1551577504,"201051344000685","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1211983.7,1211983.7,17781,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577528,250310.00
03/02/2019 20:45,2,0.000,ALERT,212.16,297.26,60.017,1551577504,"201051344000651","174011545737251",0.00,-11.50,0,295.76,299.07,0.0,0.0,0.000,1204973.6,1204973.6,17764,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577530,250311.00
03/02/2019 20:45,2,0.000,ALERT,211.93,297.87,60.012,1551577504,"201051344000594","174011545737251",0.00,-11.00,0,294.26,299.67,0.0,0.0,0.000,1219897.5,1219897.5,41596,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577532,250312.00
03/02/2019 20:45,2,0.000,ALERT,212.38,297.87,59.990,1551577504,"201051344000469","174011545737251",0.00,-11.00,0,293.96,299.37,0.0,0.0,0.000,1201415.0,1201415.0,9889,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577534,250313.00
03/02/2019 20:45,2,0.000,ALERT,212.38,298.47,60.022,1551577504,"201051344000585","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1219732.0,1219732.0,17815,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577536,250314.00
03/02/2019 20:45,2,0.000,ALERT,212.83,297.57,60.017,1551577504,"201051344000853","174011545737251",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,1222231.0,1222231.0,9488,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551577537,250315.00
03/02/2019 20:45,2,0.000,ALERT,212.38,298.47,60.049,1551577504,"201051344001145","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1220184.6,1220184.6,17730,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577539,250316.00
03/02/2019 20:45,2,0.000,ALERT,212.16,298.17,59.990,1551577504,"201051344000438","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1213288.8,1213288.8,17776,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577541,250317.00
03/02/2019 20:45,2,0.000,ALERT,211.70,298.17,60.017,1551577504,"201051344001135","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1200699.1,1200699.1,17733,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577543,250318.00
03/02/2019 20:45,2,0.000,ALERT,212.16,297.57,60.001,1551577504,"201051344000983","174011545737251",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,1220561.5,1220561.5,9495,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577545,250319.00
03/02/2019 20:45,2,0.000,ALERT,212.16,297.57,60.017,1551577504,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1209858.1,1209858.1,17777,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551577547,250320.00
03/02/2019 20:45,2,0.000,ALERT,211.93,298.47,59.969,1551577504,"201051344001230","174011545737251",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,1204869.9,1204869.9,17585,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577549,250321.00
03/02/2019 20:45,2,0.000,ALERT,211.93,298.17,60.012,1551577504,"201051344000646","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,1198650.9,1198650.9,17744,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577550,250322.00
03/02/2019 20:45,2,0.000,ALERT,212.61,296.96,60.012,1551577504,"201051344000867","174011545737251",0.00,-8.50,0,293.96,299.67,0.0,0.0,0.000,1198622.0,1198622.0,41664,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577552,250323.00
03/02/2019 20:45,2,0.000,ALERT,213.06,297.57,60.001,1551577504,"201051344000633","174011545737251",0.00,-10.00,0,293.06,299.07,0.0,0.0,0.000,1198350.9,1198350.9,41720,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551577554,250324.00
03/02/2019 20:45,2,0.000,ALERT,211.70,298.17,59.975,1551577504,"201051344000955","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1218152.3,1218152.3,17770,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577556,250325.00
03/02/2019 20:45,2,0.000,ALERT,212.16,297.26,60.017,1551577504,"201051344000648","174011545737251",0.00,-11.50,0,293.96,299.37,0.0,0.0,0.000,1210643.7,1210643.7,41224,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577558,250326.00
03/02/2019 20:45,2,0.000,ALERT,212.61,298.17,60.006,1551577504,"201051344000645","174011545737251",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,1215705.6,1215705.6,41184,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551577559,250327.00
03/02/2019 20:45,2,0.000,ALERT,212.16,298.77,60.012,1551577504,"201051344000569","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1231878.8,1231878.8,9413,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551577561,250328.00
03/02/2019 20:45,2,0.000,ALERT,212.61,297.57,60.033,1551577504,"179051228000119","174011545737251",0.00,-8.00,0,293.36,298.77,0.0,0.0,0.000,19742.9,19742.9,9478,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551577563,250329.00
03/02/2019 21:00,2,0.000,ALERT,212.38,298.47,60.001,1551578404,"201051344000579","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1229443.2,1229443.2,9854,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578406,250330.00
03/02/2019 21:00,2,0.000,ALERT,211.93,297.57,60.001,1551578404,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1214086.2,1214086.2,17778,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551578408,250331.00
03/02/2019 21:00,2,0.000,ALERT,212.16,298.17,60.001,1551578404,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1199153.1,1199153.1,17789,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578409,250332.00
03/02/2019 21:00,2,0.000,ALERT,212.16,297.87,59.990,1551578404,"201051344000458","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1214965.6,1214965.6,9605,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578411,250333.00
03/02/2019 21:00,2,0.000,ALERT,212.16,298.77,59.990,1551578404,"201051344000890","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1210202.7,1210202.7,17731,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578413,250334.00
03/02/2019 21:00,2,0.000,ALERT,211.93,297.26,59.996,1551578404,"201051344000988","174011545737251",0.00,-9.00,0,293.06,298.77,0.0,0.0,0.000,944811.6,944811.6,9957,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551578415,250335.00
03/02/2019 21:00,2,0.000,ALERT,212.83,299.37,59.990,1551578404,"201051344000582","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1189882.9,1189882.9,17700,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578417,250336.00
03/02/2019 21:00,2,0.000,ALERT,212.16,297.87,60.001,1551578404,"201051344000868","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1200220.0,1200220.0,41639,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578418,250337.00
03/02/2019 21:00,2,0.000,ALERT,212.83,298.17,60.043,1551578404,"201051344000576","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1218307.8,1218307.8,13679,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578420,250338.00
03/02/2019 21:00,2,0.000,ALERT,212.38,297.57,60.038,1551578404,"201051344001158","174011545737251",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,1194892.7,1194892.7,9908,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578422,250339.00
03/02/2019 21:00,2,0.000,ALERT,212.38,297.57,59.996,1551578404,"201051344000917","174011545737251",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,1207442.8,1207442.8,17570,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578424,250340.00
03/02/2019 21:00,2,0.000,ALERT,212.38,297.57,59.996,1551578404,"201051344000417","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,977242.4,977242.4,17815,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551578426,250341.00
03/02/2019 21:00,2,0.000,ALERT,212.61,297.87,60.001,1551578404,"201051344000685","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1211983.7,1211983.7,17783,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578428,250342.00
03/02/2019 21:00,2,0.000,ALERT,212.38,297.26,60.001,1551578404,"201051344000651","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,1204973.6,1204973.6,17766,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578430,250343.00
03/02/2019 21:00,2,0.000,ALERT,211.93,297.87,60.043,1551578404,"201051344000594","174011545737251",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,1219897.5,1219897.5,41598,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551578432,250344.00
03/02/2019 21:00,2,0.000,ALERT,212.61,297.57,59.980,1551578404,"201051344000469","174011545737251",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,1201415.0,1201415.0,9891,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578434,250345.00
03/02/2019 21:00,2,0.000,ALERT,212.38,298.47,60.006,1551578404,"201051344000585","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1219732.0,1219732.0,17817,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578435,250346.00
03/02/2019 21:00,2,0.000,ALERT,212.83,297.57,60.038,1551578404,"201051344000853","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1222231.0,1222231.0,9490,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578437,250347.00
03/02/2019 21:00,2,0.000,ALERT,212.38,298.17,60.017,1551578404,"201051344001145","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1220184.6,1220184.6,17732,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578439,250348.00
03/02/2019 21:00,2,0.000,ALERT,212.16,297.87,60.001,1551578404,"201051344000438","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1213288.8,1213288.8,17778,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551578441,250349.00
03/02/2019 21:00,2,0.000,ALERT,211.70,297.87,60.017,1551578404,"201051344001135","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1200699.1,1200699.1,17735,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551578443,250350.00
03/02/2019 21:00,2,0.000,ALERT,212.16,297.57,60.012,1551578404,"201051344000983","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1220561.5,1220561.5,9497,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578445,250351.00
03/02/2019 21:00,2,0.000,ALERT,212.16,297.57,60.012,1551578404,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1209858.1,1209858.1,17779,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551578446,250352.00
03/02/2019 21:00,2,0.000,ALERT,212.16,298.17,59.990,1551578404,"201051344001230","174011545737251",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,1204869.9,1204869.9,17587,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578449,250353.00
03/02/2019 21:00,2,0.000,ALERT,211.93,297.57,60.017,1551578404,"201051344000646","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1198650.9,1198650.9,17746,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578450,250354.00
03/02/2019 21:00,2,0.000,ALERT,212.61,296.96,60.033,1551578404,"201051344000867","174011545737251",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,1198622.0,1198622.0,41666,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578452,250355.00
03/02/2019 21:00,2,0.000,ALERT,212.83,297.26,60.012,1551578404,"201051344000633","174011545737251",0.00,-11.00,0,293.66,298.77,0.0,0.0,0.000,1198350.9,1198350.9,41722,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578454,250356.00
03/02/2019 21:00,2,0.000,ALERT,211.70,297.57,60.012,1551578404,"201051344000955","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1218152.3,1218152.3,17772,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578456,250357.00
03/02/2019 21:00,2,0.000,ALERT,212.38,296.66,60.017,1551578404,"201051344000648","174011545737251",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,1210643.7,1210643.7,41226,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551578458,250358.00
03/02/2019 21:00,2,0.000,ALERT,212.61,297.26,60.022,1551578404,"201051344000645","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1215705.6,1215705.6,41186,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578459,250359.00
03/02/2019 21:00,2,0.000,ALERT,212.16,298.17,60.022,1551578404,"201051344000569","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1231878.8,1231878.8,9415,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551578461,250360.00
03/02/2019 21:00,2,0.000,ALERT,212.61,296.96,60.017,1551578404,"179051228000119","174011545737251",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,19742.9,19742.9,9480,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551578463,250361.00
03/02/2019 21:15,2,0.000,ALERT,212.61,298.47,60.038,1551579304,"201051344000579","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1229443.2,1229443.2,9856,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551579306,250362.00
03/02/2019 21:15,2,0.000,ALERT,212.38,297.57,59.996,1551579304,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1214086.2,1214086.2,17780,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579308,250363.00
03/02/2019 21:15,2,0.000,ALERT,212.61,298.17,59.996,1551579304,"201051344001093","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1199153.1,1199153.1,17791,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551579310,250364.00
