ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 21:15,2,0.000,ALERT,212.16,297.87,60.001,1551579304,"201051344000458","174011545737251",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,1214965.6,1214965.6,9607,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579311,250365.00
03/02/2019 21:15,2,0.000,ALERT,212.38,298.47,59.959,1551579304,"201051344000890","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1210202.7,1210202.7,17733,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579313,250366.00
03/02/2019 21:15,2,0.000,ALERT,212.16,297.57,60.022,1551579304,"201051344000988","174011545737251",0.00,-10.00,0,293.06,299.37,0.0,0.0,0.000,944811.6,944811.6,9959,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579315,250367.00
03/02/2019 21:15,2,0.000,ALERT,213.06,299.07,59.996,1551579304,"201051344000582","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1189882.9,1189882.9,17702,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579317,250368.00
03/02/2019 21:15,2,0.000,ALERT,212.38,298.47,59.996,1551579304,"201051344000868","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1200220.0,1200220.0,41641,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579319,250369.00
03/02/2019 21:15,2,0.000,ALERT,212.83,298.47,60.001,1551579304,"201051344000576","174011545737251",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,1218307.8,1218307.8,13681,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551579321,250370.00
03/02/2019 21:15,2,0.000,ALERT,212.38,298.17,60.043,1551579304,"201051344001158","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1194892.7,1194892.7,9910,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551579322,250371.00
03/02/2019 21:15,2,0.000,ALERT,212.61,297.57,60.022,1551579304,"201051344000917","174011545737251",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,1207442.8,1207442.8,17572,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551579324,250372.00
03/02/2019 21:15,2,0.000,ALERT,212.83,297.57,59.953,1551579304,"201051344000417","174011545737251",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,977242.4,977242.4,17817,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579326,250373.00
03/02/2019 21:15,2,0.000,ALERT,212.83,298.17,60.001,1551579304,"201051344000685","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1211983.7,1211983.7,17785,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551579328,250374.00
03/02/2019 21:15,2,0.000,ALERT,212.61,297.57,60.043,1551579304,"201051344000651","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,1204973.6,1204973.6,17768,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579330,250375.00
03/02/2019 21:15,2,0.000,ALERT,211.70,298.47,60.033,1551579304,"201051344000594","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1219897.5,1219897.5,41600,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551579332,250376.00
03/02/2019 21:15,2,0.000,ALERT,212.38,298.47,60.006,1551579304,"201051344000469","174011545737251",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,1201415.0,1201415.0,9893,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579334,250377.00
03/02/2019 21:15,2,0.000,ALERT,212.61,298.47,60.012,1551579304,"201051344000585","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1219732.0,1219732.0,17819,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579336,250378.00
03/02/2019 21:15,2,0.000,ALERT,212.83,297.87,59.969,1551579304,"201051344000853","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1222231.0,1222231.0,9492,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579337,250379.00
03/02/2019 21:15,2,0.000,ALERT,212.83,298.47,59.969,1551579304,"201051344001145","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1220184.6,1220184.6,17734,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579339,250380.00
03/02/2019 21:15,2,0.000,ALERT,212.61,298.17,60.006,1551579304,"201051344000438","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1213288.8,1213288.8,17780,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579341,250381.00
03/02/2019 21:15,2,0.000,ALERT,212.16,298.17,60.006,1551579304,"201051344001135","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1200699.1,1200699.1,17737,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579343,250382.00
03/02/2019 21:15,2,0.000,ALERT,212.16,297.87,60.001,1551579304,"201051344000983","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1220561.5,1220561.5,9499,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579345,250383.00
03/02/2019 21:15,2,0.000,ALERT,212.61,297.87,60.006,1551579304,"201051344001203","174011545737251",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,1209858.1,1209858.1,17781,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579347,250384.00
03/02/2019 21:15,2,0.000,ALERT,212.61,298.47,60.006,1551579304,"201051344001230","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1204869.9,1204869.9,17589,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579348,250385.00
03/02/2019 21:15,2,0.000,ALERT,212.38,298.17,60.001,1551579304,"201051344000646","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1198650.9,1198650.9,17748,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579350,250386.00
03/02/2019 21:15,2,0.000,ALERT,212.61,297.26,59.964,1551579304,"201051344000867","174011545737251",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,1198622.0,1198622.0,41668,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579352,250387.00
03/02/2019 21:15,2,0.000,ALERT,212.83,297.26,60.001,1551579304,"201051344000633","174011545737251",0.00,-10.00,0,293.66,299.37,0.0,0.0,0.000,1198350.9,1198350.9,41724,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579354,250388.00
03/02/2019 21:15,2,0.000,ALERT,212.16,298.47,60.006,1551579304,"201051344000955","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1218152.3,1218152.3,17774,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579356,250389.00
03/02/2019 21:15,2,0.000,ALERT,212.16,296.66,60.006,1551579304,"201051344000648","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,1210643.7,1210643.7,41228,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551579357,250390.00
03/02/2019 21:15,2,0.000,ALERT,212.61,297.26,60.001,1551579304,"201051344000645","174011545737251",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,1215705.6,1215705.6,41188,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551579359,250391.00
03/02/2019 21:15,2,0.000,ALERT,212.16,298.17,60.006,1551579304,"201051344000569","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1231878.8,1231878.8,9417,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551579362,250392.00
03/02/2019 21:15,2,0.000,ALERT,212.61,297.26,59.964,1551579304,"179051228000119","174011545737251",0.00,-8.00,0,293.96,299.37,0.0,0.0,0.000,19742.9,19742.9,9482,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551579363,250393.00
03/02/2019 21:30,2,0.000,ALERT,212.61,298.77,60.022,1551580204,"201051344000579","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1229443.2,1229443.2,9858,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580206,250394.00
03/02/2019 21:30,2,0.000,ALERT,212.61,297.87,60.012,1551580204,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1214086.2,1214086.2,17782,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580208,250395.00
03/02/2019 21:30,2,0.000,ALERT,212.83,298.77,60.006,1551580204,"201051344001093","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1199153.1,1199153.1,17793,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551580210,250396.00
03/02/2019 21:30,2,0.000,ALERT,212.38,297.87,60.012,1551580204,"201051344000458","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1214965.6,1214965.6,9609,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580211,250397.00
03/02/2019 21:30,2,0.000,ALERT,212.61,299.07,60.006,1551580204,"201051344000890","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1210202.7,1210202.7,17735,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580213,250398.00
03/02/2019 21:30,2,0.000,ALERT,212.16,297.57,60.022,1551580204,"201051344000988","174011545737251",0.00,-9.00,0,293.06,299.37,0.0,0.0,0.000,944811.6,944811.6,9961,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580215,250399.00
03/02/2019 21:30,2,0.000,ALERT,213.29,299.67,60.006,1551580204,"201051344000582","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1189882.9,1189882.9,17704,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580217,250400.00
03/02/2019 21:30,2,0.000,ALERT,212.38,298.17,59.975,1551580204,"201051344000868","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1200220.0,1200220.0,41643,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580219,250401.00
03/02/2019 21:30,2,0.000,ALERT,212.83,298.47,60.012,1551580204,"201051344000576","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1218307.8,1218307.8,13683,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580221,250402.00
03/02/2019 21:30,2,0.000,ALERT,212.61,297.87,60.001,1551580204,"201051344001158","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,1194892.7,1194892.7,9912,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580222,250403.00
03/02/2019 21:30,2,0.000,ALERT,213.06,298.17,59.996,1551580204,"201051344000917","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1207442.8,1207442.8,17574,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580224,250404.00
03/02/2019 21:30,2,0.000,ALERT,213.06,298.17,60.006,1551580204,"201051344000417","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,977242.4,977242.4,17819,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580226,250405.00
03/02/2019 21:30,2,0.000,ALERT,213.06,298.47,60.012,1551580204,"201051344000685","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1211983.7,1211983.7,17787,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580228,250406.00
03/02/2019 21:30,2,0.000,ALERT,212.83,297.87,60.006,1551580204,"201051344000651","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1204973.6,1204973.6,17770,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551580230,250407.00
03/02/2019 21:30,2,0.000,ALERT,212.16,298.17,60.001,1551580204,"201051344000594","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1219897.5,1219897.5,41602,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580232,250408.00
03/02/2019 21:30,2,0.000,ALERT,212.61,297.87,60.017,1551580204,"201051344000469","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1201415.0,1201415.0,9895,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551580234,250409.00
03/02/2019 21:30,2,0.000,ALERT,213.06,298.77,60.012,1551580204,"201051344000585","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1219732.0,1219732.0,17821,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551580236,250410.00
03/02/2019 21:30,2,0.000,ALERT,213.06,297.87,60.006,1551580204,"201051344000853","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1222231.0,1222231.0,9494,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580238,250411.00
03/02/2019 21:30,2,0.000,ALERT,213.06,298.77,59.985,1551580204,"201051344001145","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1220184.6,1220184.6,17736,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580240,250412.00
03/02/2019 21:30,2,0.000,ALERT,212.83,298.47,60.001,1551580204,"201051344000438","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1213288.8,1213288.8,17782,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580241,250413.00
03/02/2019 21:30,2,0.000,ALERT,212.61,298.47,59.996,1551580204,"201051344001135","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1200699.1,1200699.1,17739,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580243,250414.00
03/02/2019 21:30,2,0.000,ALERT,212.38,297.87,59.996,1551580204,"201051344000983","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1220561.5,1220561.5,9501,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580245,250415.00
03/02/2019 21:30,2,0.000,ALERT,212.83,297.87,60.006,1551580204,"201051344001203","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,1209858.1,1209858.1,17783,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580247,250416.00
03/02/2019 21:30,2,0.000,ALERT,212.83,299.07,60.006,1551580204,"201051344001230","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1204869.9,1204869.9,17591,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580249,250417.00
03/02/2019 21:30,2,0.000,ALERT,212.61,298.47,59.980,1551580204,"201051344000646","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1198650.9,1198650.9,17750,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580251,250418.00
03/02/2019 21:30,2,0.000,ALERT,212.61,297.26,60.059,1551580204,"201051344000867","174011545737251",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,1198622.0,1198622.0,41670,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580252,250419.00
03/02/2019 21:30,2,0.000,ALERT,213.29,297.57,59.996,1551580204,"201051344000633","174011545737251",0.00,-10.00,0,293.96,299.07,0.0,0.0,0.000,1198350.9,1198350.9,41726,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580254,250420.00
03/02/2019 21:30,2,0.000,ALERT,212.38,298.47,60.028,1551580204,"201051344000955","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1218152.3,1218152.3,17776,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580256,250421.00
03/02/2019 21:30,2,0.000,ALERT,212.38,296.96,60.012,1551580204,"201051344000648","174011545737251",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,1210643.7,1210643.7,41230,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580258,250422.00
03/02/2019 21:30,2,0.000,ALERT,212.83,297.87,60.059,1551580204,"201051344000645","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1215705.6,1215705.6,41190,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580260,250423.00
03/02/2019 21:30,2,0.000,ALERT,212.38,298.47,59.985,1551580204,"201051344000569","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1231878.8,1231878.8,9419,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551580261,250424.00
03/02/2019 21:30,2,0.000,ALERT,212.83,297.26,59.975,1551580204,"179051228000119","174011545737251",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,19742.9,19742.9,9484,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551580263,250425.00
03/02/2019 21:45,2,0.000,ALERT,212.83,299.37,60.059,1551581104,"201051344000579","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1229443.2,1229443.2,9860,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581106,250426.00
03/02/2019 21:45,2,0.000,ALERT,212.83,297.87,60.017,1551581104,"201051344001025","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1214086.2,1214086.2,17784,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581108,250427.00
03/02/2019 21:45,2,0.000,ALERT,212.83,298.47,60.022,1551581104,"201051344001093","174011545737251",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,1199153.1,1199153.1,17795,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581110,250428.00
03/02/2019 21:45,2,0.000,ALERT,212.61,298.77,60.022,1551581104,"201051344000458","174011545737251",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,1214965.6,1214965.6,9611,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551581111,250429.00
03/02/2019 21:45,2,0.000,ALERT,212.83,299.37,60.028,1551581104,"201051344000890","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1210202.7,1210202.7,17737,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581113,250430.00
03/02/2019 21:45,2,0.000,ALERT,212.61,298.47,60.022,1551581104,"201051344000988","174011545737251",0.00,-9.00,0,293.36,299.97,0.0,0.0,0.000,944811.6,944811.6,9963,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581115,250431.00
03/02/2019 21:45,2,0.000,ALERT,213.29,299.67,59.996,1551581104,"201051344000582","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1189882.9,1189882.9,17706,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581117,250432.00
03/02/2019 21:45,2,0.000,ALERT,212.83,299.37,60.022,1551581104,"201051344000868","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1200220.0,1200220.0,41645,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581119,250433.00
03/02/2019 21:45,2,0.000,ALERT,213.29,299.07,60.017,1551581104,"201051344000576","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1218307.8,1218307.8,13685,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581121,250434.00
03/02/2019 21:45,2,0.000,ALERT,213.06,298.77,60.012,1551581104,"201051344001158","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1194892.7,1194892.7,9914,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581122,250435.00
03/02/2019 21:45,2,0.000,ALERT,213.06,298.47,59.969,1551581104,"201051344000917","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1207442.8,1207442.8,17576,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581124,250436.00
03/02/2019 21:45,2,0.000,ALERT,213.06,298.17,60.033,1551581104,"201051344000417","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,977242.4,977242.4,17821,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581126,250437.00
03/02/2019 21:45,2,0.000,ALERT,213.29,298.77,60.017,1551581104,"201051344000685","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1211983.7,1211983.7,17789,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581128,250438.00
03/02/2019 21:45,2,0.000,ALERT,213.06,298.17,60.012,1551581104,"201051344000651","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1204973.6,1204973.6,17772,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581130,250439.00
03/02/2019 21:45,2,0.000,ALERT,212.38,299.07,60.006,1551581104,"201051344000594","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1219897.5,1219897.5,41604,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581132,250440.00
03/02/2019 21:45,2,0.000,ALERT,212.83,298.77,60.012,1551581104,"201051344000469","174011545737251",0.00,-10.00,0,294.56,300.27,0.0,0.0,0.000,1201415.0,1201415.0,9897,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581134,250441.00
03/02/2019 21:45,2,0.000,ALERT,213.06,299.07,60.054,1551581104,"201051344000585","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1219732.0,1219732.0,17823,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581136,250442.00
03/02/2019 21:45,2,0.000,ALERT,213.51,298.47,60.006,1551581104,"201051344000853","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1222231.0,1222231.0,9496,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551581138,250443.00
03/02/2019 21:45,2,0.000,ALERT,213.29,299.07,60.033,1551581104,"201051344001145","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1220184.6,1220184.6,17738,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581139,250444.00
03/02/2019 21:45,2,0.000,ALERT,213.06,298.77,60.006,1551581104,"201051344000438","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1213288.8,1213288.8,17784,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581141,250445.00
03/02/2019 21:45,2,0.000,ALERT,212.61,298.77,59.996,1551581104,"201051344001135","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1200699.1,1200699.1,17741,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581143,250446.00
03/02/2019 21:45,2,0.000,ALERT,212.83,298.77,59.975,1551581104,"201051344000983","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1220561.5,1220561.5,9503,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581145,250447.00
03/02/2019 21:45,2,0.000,ALERT,213.06,298.17,60.006,1551581104,"201051344001203","174011545737251",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,1209858.1,1209858.1,17785,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581147,250448.00
03/02/2019 21:45,2,0.000,ALERT,212.83,299.07,60.006,1551581104,"201051344001230","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1204869.9,1204869.9,17593,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581148,250449.00
03/02/2019 21:45,2,0.000,ALERT,212.61,298.47,60.043,1551581104,"201051344000646","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1198650.9,1198650.9,17752,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551581150,250450.00
03/02/2019 21:45,2,0.000,ALERT,213.06,297.87,60.022,1551581104,"201051344000867","174011545737251",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,1198622.0,1198622.0,41672,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581152,250451.00
03/02/2019 21:45,2,0.000,ALERT,213.51,298.17,60.006,1551581104,"201051344000633","174011545737251",0.00,-10.00,0,294.26,299.97,0.0,0.0,0.000,1198350.9,1198350.9,41728,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581154,250452.00
03/02/2019 21:45,2,0.000,ALERT,212.61,298.77,60.006,1551581104,"201051344000955","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1218152.3,1218152.3,17778,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551581156,250453.00
03/02/2019 21:45,2,0.000,ALERT,212.83,297.57,60.017,1551581104,"201051344000648","174011545737251",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,1210643.7,1210643.7,41232,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581158,250454.00
03/02/2019 21:45,2,0.000,ALERT,213.29,298.17,59.985,1551581104,"201051344000645","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1215705.6,1215705.6,41192,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581159,250455.00
03/02/2019 21:45,2,0.000,ALERT,212.83,299.07,60.022,1551581104,"201051344000569","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1231878.8,1231878.8,9421,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551581161,250456.00
03/02/2019 21:45,2,0.000,ALERT,213.29,298.17,60.022,1551581104,"179051228000119","174011545737251",0.00,-7.00,0,294.26,299.67,0.0,0.0,0.000,19742.9,19742.9,9486,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551581163,250457.00
03/02/2019 22:00,2,0.000,ALERT,212.83,299.37,60.006,1551582004,"201051344000579","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1229443.2,1229443.2,9862,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582006,250458.00
03/02/2019 22:00,2,0.000,ALERT,213.29,298.17,59.990,1551582004,"201051344001025","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1214086.2,1214086.2,17786,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582007,250459.00
03/02/2019 22:00,2,0.000,ALERT,213.29,299.07,60.001,1551582004,"201051344001093","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,1199153.1,1199153.1,17797,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582009,250460.00
03/02/2019 22:00,2,0.000,ALERT,212.83,299.07,60.001,1551582004,"201051344000458","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1214965.6,1214965.6,9613,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582011,250461.00
03/02/2019 22:00,2,0.000,ALERT,213.06,299.37,59.990,1551582004,"201051344000890","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1210202.7,1210202.7,17739,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582013,250462.00
03/02/2019 22:00,2,0.000,ALERT,212.83,298.77,60.006,1551582004,"201051344000988","174011545737251",0.00,-9.00,0,294.26,300.27,0.0,0.0,0.000,944811.6,944811.6,9965,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582015,250463.00
03/02/2019 22:00,2,0.000,ALERT,213.74,299.97,60.012,1551582004,"201051344000582","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1189882.9,1189882.9,17708,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582017,250464.00
03/02/2019 22:00,2,0.000,ALERT,212.83,299.37,60.012,1551582004,"201051344000868","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1200220.0,1200220.0,41647,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582018,250465.00
03/02/2019 22:00,2,0.000,ALERT,213.51,299.67,60.043,1551582004,"201051344000576","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1218307.8,1218307.8,13687,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582020,250466.00
03/02/2019 22:00,2,0.000,ALERT,213.06,298.77,60.012,1551582004,"201051344001158","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1194892.7,1194892.7,9916,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582022,250467.00
03/02/2019 22:00,2,0.000,ALERT,213.51,298.77,60.001,1551582004,"201051344000917","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1207442.8,1207442.8,17578,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582024,250468.00
03/02/2019 22:00,2,0.000,ALERT,213.74,298.77,59.980,1551582004,"201051344000417","174011545737251",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,977242.4,977242.4,17823,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582026,250469.00
03/02/2019 22:00,2,0.000,ALERT,213.74,299.07,60.028,1551582004,"201051344000685","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1211983.7,1211983.7,17791,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582027,250470.00
03/02/2019 22:00,2,0.000,ALERT,213.29,298.17,60.017,1551582004,"201051344000651","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1204973.6,1204973.6,17774,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582030,250471.00
03/02/2019 22:00,2,0.000,ALERT,212.61,299.37,60.012,1551582004,"201051344000594","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1219897.5,1219897.5,41606,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582032,250472.00
03/02/2019 22:00,2,0.000,ALERT,213.06,299.07,60.006,1551582004,"201051344000469","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1201415.0,1201415.0,9899,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582034,250473.00
03/02/2019 22:00,2,0.000,ALERT,213.51,299.37,60.012,1551582004,"201051344000585","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1219732.0,1219732.0,17825,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582036,250474.00
03/02/2019 22:00,2,0.000,ALERT,213.51,298.77,60.012,1551582004,"201051344000853","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1222231.0,1222231.0,9498,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582038,250475.00
03/02/2019 22:00,2,0.000,ALERT,213.74,299.37,60.001,1551582004,"201051344001145","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1220184.6,1220184.6,17740,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582039,250476.00
03/02/2019 22:00,2,0.000,ALERT,213.29,299.07,60.006,1551582004,"201051344000438","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1213288.8,1213288.8,17786,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582041,250477.00
03/02/2019 22:00,2,0.000,ALERT,212.83,299.07,60.006,1551582004,"201051344001135","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1200699.1,1200699.1,17743,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582043,250478.00
03/02/2019 22:00,2,0.000,ALERT,212.83,299.07,59.996,1551582004,"201051344000983","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1220561.5,1220561.5,9505,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582045,250479.00
03/02/2019 22:00,2,0.000,ALERT,213.29,298.77,60.006,1551582004,"201051344001203","174011545737251",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,1209858.1,1209858.1,17787,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582047,250480.00
03/02/2019 22:00,2,0.000,ALERT,213.29,299.37,60.012,1551582004,"201051344001230","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1204869.9,1204869.9,17595,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582048,250481.00
03/02/2019 22:00,2,0.000,ALERT,213.06,298.77,59.990,1551582004,"201051344000646","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1198650.9,1198650.9,17754,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582050,250482.00
03/02/2019 22:00,2,0.000,ALERT,213.29,297.87,60.001,1551582004,"201051344000867","174011545737251",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,1198622.0,1198622.0,41674,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582052,250483.00
03/02/2019 22:00,2,0.000,ALERT,213.74,298.77,60.022,1551582004,"201051344000633","174011545737251",0.00,-10.00,0,294.56,300.27,0.0,0.0,0.000,1198350.9,1198350.9,41730,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582054,250484.00
03/02/2019 22:00,2,0.000,ALERT,212.83,299.07,60.012,1551582004,"201051344000955","174011545737251",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,1218152.3,1218152.3,17780,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582056,250485.00
03/02/2019 22:00,2,0.000,ALERT,212.83,297.87,60.017,1551582004,"201051344000648","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1210643.7,1210643.7,41234,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582057,250486.00
03/02/2019 22:00,2,0.000,ALERT,213.51,298.77,60.012,1551582004,"201051344000645","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1215705.6,1215705.6,41194,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582059,250487.00
03/02/2019 22:00,2,0.000,ALERT,212.83,299.37,59.969,1551582004,"201051344000569","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,1231878.8,1231878.8,9423,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582061,250488.00
03/02/2019 22:00,2,0.000,ALERT,213.29,298.17,59.985,1551582004,"179051228000119","174011545737251",0.00,-7.00,0,294.86,300.27,0.0,0.0,0.000,19742.9,19742.9,9488,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551582063,250489.00
03/02/2019 22:15,2,0.000,ALERT,213.29,299.37,60.022,1551582904,"201051344000579","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1229443.2,1229443.2,9864,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582906,250490.00
03/02/2019 22:15,2,0.000,ALERT,213.29,298.47,60.022,1551582904,"201051344001025","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1214086.2,1214086.2,17788,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582908,250491.00
03/02/2019 22:15,2,0.000,ALERT,213.51,299.37,60.012,1551582904,"201051344001093","174011545737251",0.00,-8.50,0,297.26,300.57,0.0,0.0,0.000,1199153.1,1199153.1,17799,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582910,250492.00
03/02/2019 22:15,2,0.000,ALERT,213.06,298.77,60.022,1551582904,"201051344000458","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1214965.6,1214965.6,9615,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582912,250493.00
03/02/2019 22:15,2,0.000,ALERT,213.51,299.67,60.006,1551582904,"201051344000890","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1210202.7,1210202.7,17741,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582913,250494.00
03/02/2019 22:15,2,0.000,ALERT,213.06,298.47,60.006,1551582904,"201051344000988","174011545737251",0.00,-9.00,0,294.26,300.27,0.0,0.0,0.000,944811.6,944811.6,9967,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582915,250495.00
03/02/2019 22:15,2,0.000,ALERT,213.96,300.27,60.001,1551582904,"201051344000582","174011545737251",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,1189882.9,1189882.9,17710,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582917,250496.00
03/02/2019 22:15,2,0.000,ALERT,213.06,299.07,60.001,1551582904,"201051344000868","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1200220.0,1200220.0,41649,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582919,250497.00
03/02/2019 22:15,2,0.000,ALERT,213.74,299.07,59.969,1551582904,"201051344000576","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1218307.8,1218307.8,13689,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582921,250498.00
03/02/2019 22:15,2,0.000,ALERT,213.29,298.47,60.028,1551582904,"201051344001158","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1194892.7,1194892.7,9918,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582923,250499.00
03/02/2019 22:15,2,0.000,ALERT,213.74,299.07,60.001,1551582904,"201051344000917","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1207442.8,1207442.8,17580,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582924,250500.00
03/02/2019 22:15,2,0.000,ALERT,213.96,299.07,59.990,1551582904,"201051344000417","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,977242.4,977242.4,17825,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582926,250501.00
03/02/2019 22:15,2,0.000,ALERT,213.96,299.37,59.990,1551582904,"201051344000685","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1211983.7,1211983.7,17793,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582928,250502.00
03/02/2019 22:15,2,0.000,ALERT,213.74,298.77,59.996,1551582904,"201051344000651","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1204973.6,1204973.6,17776,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582930,250503.00
03/02/2019 22:15,2,0.000,ALERT,212.83,299.07,59.996,1551582904,"201051344000594","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1219897.5,1219897.5,41608,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582932,250504.00
03/02/2019 22:15,2,0.000,ALERT,213.51,298.77,59.996,1551582904,"201051344000469","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1201415.0,1201415.0,9901,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582934,250505.00
03/02/2019 22:15,2,0.000,ALERT,213.74,299.67,59.996,1551582904,"201051344000585","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1219732.0,1219732.0,17827,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582936,250506.00
03/02/2019 22:15,2,0.000,ALERT,213.74,298.77,60.001,1551582904,"201051344000853","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1222231.0,1222231.0,9500,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582938,250507.00
03/02/2019 22:15,2,0.000,ALERT,213.96,299.67,60.006,1551582904,"201051344001145","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1220184.6,1220184.6,17742,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582940,250508.00
