ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 22:15,2,0.000,ALERT,213.74,299.37,59.996,1551582904,"201051344000438","174011545737251",0.00,-11.00,0,297.57,300.87,0.0,0.0,0.000,1213288.8,1213288.8,17788,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582941,250509.00
03/02/2019 22:15,2,0.000,ALERT,213.06,299.37,60.006,1551582904,"201051344001135","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1200699.1,1200699.1,17745,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582943,250510.00
03/02/2019 22:15,2,0.000,ALERT,213.06,298.77,60.006,1551582904,"201051344000983","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1220561.5,1220561.5,9507,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582945,250511.00
03/02/2019 22:15,2,0.000,ALERT,213.51,298.77,60.001,1551582904,"201051344001203","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,1209858.1,1209858.1,17789,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582947,250512.00
03/02/2019 22:15,2,0.000,ALERT,213.51,299.37,59.964,1551582904,"201051344001230","174011545737251",0.00,-10.00,0,297.57,300.57,0.0,0.0,0.000,1204869.9,1204869.9,17597,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582949,250513.00
03/02/2019 22:15,2,0.000,ALERT,213.29,299.07,59.980,1551582904,"201051344000646","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1198650.9,1198650.9,17756,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582950,250514.00
03/02/2019 22:15,2,0.000,ALERT,213.51,298.17,60.038,1551582904,"201051344000867","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,1198622.0,1198622.0,41676,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582952,250515.00
03/02/2019 22:15,2,0.000,ALERT,213.96,298.47,60.012,1551582904,"201051344000633","174011545737251",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,1198350.9,1198350.9,41732,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582954,250516.00
03/02/2019 22:15,2,0.000,ALERT,213.06,299.07,60.012,1551582904,"201051344000955","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1218152.3,1218152.3,17782,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582956,250517.00
03/02/2019 22:15,2,0.000,ALERT,213.29,297.87,60.012,1551582904,"201051344000648","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1210643.7,1210643.7,41236,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582958,250518.00
03/02/2019 22:15,2,0.000,ALERT,213.74,298.47,60.017,1551582904,"201051344000645","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1215705.6,1215705.6,41196,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551582959,250519.00
03/02/2019 22:15,2,0.000,ALERT,213.29,299.07,60.017,1551582904,"201051344000569","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1231878.8,1231878.8,9425,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551582961,250520.00
03/02/2019 22:15,2,0.000,ALERT,213.51,298.17,60.006,1551582904,"179051228000119","174011545737251",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,19742.9,19742.9,9490,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551582963,250521.00
03/02/2019 22:30,2,0.000,ALERT,213.29,300.57,60.022,1551583804,"201051344000579","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1229443.2,1229443.2,9866,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551583806,250522.00
03/02/2019 22:30,2,0.000,ALERT,212.83,297.57,60.028,1551583804,"201051344001025","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1214086.2,1214086.2,17790,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551583808,250523.00
03/02/2019 22:30,2,0.000,ALERT,213.06,298.47,60.017,1551583804,"201051344001093","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1199153.1,1199153.1,17801,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551583810,250524.00
03/02/2019 22:30,2,0.000,ALERT,213.06,299.97,60.028,1551583804,"201051344000458","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1214965.6,1214965.6,9617,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583812,250525.00
03/02/2019 22:30,2,0.000,ALERT,212.83,298.77,60.012,1551583804,"201051344000890","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1210202.7,1210202.7,17743,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551583814,250526.00
03/02/2019 22:30,2,0.000,ALERT,212.83,299.97,60.043,1551583804,"201051344000988","174011545737251",0.00,-9.00,0,293.96,300.87,0.0,0.0,0.000,944811.6,944811.6,9969,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583816,250527.00
03/02/2019 22:30,2,0.000,ALERT,213.51,299.37,60.012,1551583804,"201051344000582","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1189882.9,1189882.9,17712,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551583817,250528.00
03/02/2019 22:30,2,0.000,ALERT,213.06,300.57,60.006,1551583804,"201051344000868","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1200220.0,1200220.0,41651,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583819,250529.00
03/02/2019 22:30,2,0.000,ALERT,213.51,300.57,60.017,1551583804,"201051344000576","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1218307.8,1218307.8,13691,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551583821,250530.00
03/02/2019 22:30,2,0.000,ALERT,213.29,299.37,60.017,1551583804,"201051344001158","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1194892.7,1194892.7,9920,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583823,250531.00
03/02/2019 22:30,2,0.000,ALERT,213.06,297.87,60.022,1551583804,"201051344000917","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1207442.8,1207442.8,17582,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583825,250532.00
03/02/2019 22:30,2,0.000,ALERT,213.29,298.17,60.022,1551583804,"201051344000417","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,977242.4,977242.4,17827,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551583826,250533.00
03/02/2019 22:30,2,0.000,ALERT,213.29,298.47,60.017,1551583804,"201051344000685","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1211983.7,1211983.7,17795,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583828,250534.00
03/02/2019 22:30,2,0.000,ALERT,213.06,297.87,60.017,1551583804,"201051344000651","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1204973.6,1204973.6,17778,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583830,250535.00
03/02/2019 22:30,2,0.000,ALERT,212.61,299.37,60.001,1551583804,"201051344000594","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1219897.5,1219897.5,41610,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583832,250536.00
03/02/2019 22:30,2,0.000,ALERT,213.29,299.07,60.028,1551583804,"201051344000469","174011545737251",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,1201415.0,1201415.0,9903,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551583834,250537.00
03/02/2019 22:30,2,0.000,ALERT,213.06,298.77,60.006,1551583804,"201051344000585","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1219732.0,1219732.0,17829,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583836,250538.00
03/02/2019 22:30,2,0.000,ALERT,213.74,298.77,60.012,1551583804,"201051344000853","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1222231.0,1222231.0,9502,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583838,250539.00
03/02/2019 22:30,2,0.000,ALERT,213.29,298.77,60.012,1551583804,"201051344001145","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1220184.6,1220184.6,17744,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551583840,250540.00
03/02/2019 22:30,2,0.000,ALERT,213.06,298.47,59.990,1551583804,"201051344000438","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1213288.8,1213288.8,17790,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583842,250541.00
03/02/2019 22:30,2,0.000,ALERT,212.61,298.47,60.006,1551583804,"201051344001135","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1200699.1,1200699.1,17747,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583843,250542.00
03/02/2019 22:30,2,0.000,ALERT,213.06,298.77,60.012,1551583804,"201051344000983","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1220561.5,1220561.5,9509,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583845,250543.00
03/02/2019 22:30,2,0.000,ALERT,213.06,298.17,60.006,1551583804,"201051344001203","174011545737251",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,1209858.1,1209858.1,17791,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583847,250544.00
03/02/2019 22:30,2,0.000,ALERT,213.06,298.77,60.012,1551583804,"201051344001230","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1204869.9,1204869.9,17599,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551583849,250545.00
03/02/2019 22:30,2,0.000,ALERT,212.83,298.47,59.969,1551583804,"201051344000646","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1198650.9,1198650.9,17758,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583851,250546.00
03/02/2019 22:30,2,0.000,ALERT,213.29,298.17,60.059,1551583804,"201051344000867","174011545737251",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,1198622.0,1198622.0,41678,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551583853,250547.00
03/02/2019 22:30,2,0.000,ALERT,213.96,299.07,60.017,1551583804,"201051344000633","174011545737251",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,1198350.9,1198350.9,41734,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583854,250548.00
03/02/2019 22:30,2,0.000,ALERT,212.61,298.77,60.012,1551583804,"201051344000955","174011545737251",0.00,-10.00,0,297.57,300.87,0.0,0.0,0.000,1218152.3,1218152.3,17784,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583856,250549.00
03/02/2019 22:30,2,0.000,ALERT,213.06,298.17,60.006,1551583804,"201051344000648","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1210643.7,1210643.7,41238,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583858,250550.00
03/02/2019 22:30,2,0.000,ALERT,213.51,298.77,60.017,1551583804,"201051344000645","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1215705.6,1215705.6,41198,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583860,250551.00
03/02/2019 22:30,2,0.000,ALERT,213.06,299.67,60.022,1551583804,"201051344000569","174011545737251",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,1231878.8,1231878.8,9427,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551583862,250552.00
03/02/2019 22:30,2,0.000,ALERT,213.51,298.47,60.006,1551583804,"179051228000119","174011545737251",0.00,-8.00,0,294.86,300.87,0.0,0.0,0.000,19742.9,19742.9,9492,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551583863,250553.00
03/02/2019 22:45,2,0.000,ALERT,213.51,300.57,59.990,1551584704,"201051344000579","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1229443.2,1229443.2,9868,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584706,250554.00
03/02/2019 22:45,2,0.000,ALERT,212.83,297.87,60.043,1551584704,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1214086.2,1214086.2,17792,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584708,250555.00
03/02/2019 22:45,2,0.000,ALERT,213.06,298.47,60.049,1551584704,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1199153.1,1199153.1,17803,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551584710,250556.00
03/02/2019 22:45,2,0.000,ALERT,213.29,299.97,60.022,1551584704,"201051344000458","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1214965.6,1214965.6,9619,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584711,250557.00
03/02/2019 22:45,2,0.000,ALERT,212.83,299.07,60.017,1551584704,"201051344000890","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1210202.7,1210202.7,17745,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584713,250558.00
03/02/2019 22:45,2,0.000,ALERT,213.06,299.67,60.033,1551584704,"201051344000988","174011545737251",0.00,-9.00,0,295.16,301.47,0.0,0.0,0.000,944811.6,944811.6,9971,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584715,250559.00
03/02/2019 22:45,2,0.000,ALERT,213.51,299.67,60.017,1551584704,"201051344000582","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1189882.9,1189882.9,17714,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584717,250560.00
03/02/2019 22:45,2,0.000,ALERT,213.29,300.27,60.049,1551584704,"201051344000868","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1200220.0,1200220.0,41653,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551584719,250561.00
03/02/2019 22:45,2,0.000,ALERT,213.96,300.57,60.017,1551584704,"201051344000576","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1218307.8,1218307.8,13693,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584720,250562.00
03/02/2019 22:45,2,0.000,ALERT,213.51,299.67,60.017,1551584704,"201051344001158","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1194892.7,1194892.7,9922,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584722,250563.00
03/02/2019 22:45,2,0.000,ALERT,213.29,298.17,59.969,1551584704,"201051344000917","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1207442.8,1207442.8,17584,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584724,250564.00
03/02/2019 22:45,2,0.000,ALERT,213.29,298.17,60.012,1551584704,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,977242.4,977242.4,17829,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584726,250565.00
03/02/2019 22:45,2,0.000,ALERT,213.29,298.47,60.001,1551584704,"201051344000685","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1211983.7,1211983.7,17797,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584729,250566.00
03/02/2019 22:45,2,0.000,ALERT,213.06,297.87,60.006,1551584704,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1204973.6,1204973.6,17780,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584731,250567.00
03/02/2019 22:45,2,0.000,ALERT,212.83,300.27,60.012,1551584704,"201051344000594","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1219897.5,1219897.5,41612,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584733,250568.00
03/02/2019 22:45,2,0.000,ALERT,213.29,299.67,60.012,1551584704,"201051344000469","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1201415.0,1201415.0,9905,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551584734,250569.00
03/02/2019 22:45,2,0.000,ALERT,213.06,298.77,60.017,1551584704,"201051344000585","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1219732.0,1219732.0,17831,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584736,250570.00
03/02/2019 22:45,2,0.000,ALERT,213.74,299.37,60.006,1551584704,"201051344000853","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1222231.0,1222231.0,9504,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584738,250571.00
03/02/2019 22:45,2,0.000,ALERT,213.29,298.77,60.006,1551584704,"201051344001145","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1220184.6,1220184.6,17746,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584740,250572.00
03/02/2019 22:45,2,0.000,ALERT,213.06,298.77,60.033,1551584704,"201051344000438","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1213288.8,1213288.8,17792,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584742,250573.00
03/02/2019 22:45,2,0.000,ALERT,212.61,298.47,60.022,1551584704,"201051344001135","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1200699.1,1200699.1,17749,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551584744,250574.00
03/02/2019 22:45,2,0.000,ALERT,213.29,299.97,60.012,1551584704,"201051344000983","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1220561.5,1220561.5,9511,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584745,250575.00
03/02/2019 22:45,2,0.000,ALERT,213.06,298.17,60.012,1551584704,"201051344001203","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1209858.1,1209858.1,17793,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584747,250576.00
03/02/2019 22:45,2,0.000,ALERT,213.06,298.77,60.012,1551584704,"201051344001230","174011545737251",0.00,-10.00,0,296.96,300.27,0.0,0.0,0.000,1204869.9,1204869.9,17601,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584749,250577.00
03/02/2019 22:45,2,0.000,ALERT,212.61,298.47,60.012,1551584704,"201051344000646","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1198650.9,1198650.9,17760,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584751,250578.00
03/02/2019 22:45,2,0.000,ALERT,213.51,298.77,60.012,1551584704,"201051344000867","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,1198622.0,1198622.0,41680,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584753,250579.00
03/02/2019 22:45,2,0.000,ALERT,213.96,299.37,59.996,1551584704,"201051344000633","174011545737251",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,1198350.9,1198350.9,41736,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584755,250580.00
03/02/2019 22:45,2,0.000,ALERT,212.38,298.47,60.012,1551584704,"201051344000955","174011545737251",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,1218152.3,1218152.3,17786,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584756,250581.00
03/02/2019 22:45,2,0.000,ALERT,213.29,298.47,60.022,1551584704,"201051344000648","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1210643.7,1210643.7,41240,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584758,250582.00
03/02/2019 22:45,2,0.000,ALERT,213.51,299.37,60.017,1551584704,"201051344000645","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1215705.6,1215705.6,41200,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584760,250583.00
03/02/2019 22:45,2,0.000,ALERT,213.29,299.97,60.012,1551584704,"201051344000569","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1231878.8,1231878.8,9429,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551584762,250584.00
03/02/2019 22:45,2,0.000,ALERT,213.51,299.07,60.012,1551584704,"179051228000119","174011545737251",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,19742.9,19742.9,9494,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551584764,250585.00
03/02/2019 23:00,2,0.000,ALERT,213.74,301.17,60.038,1551585604,"201051344000579","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1229443.2,1229443.2,9870,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585606,250586.00
03/02/2019 23:00,2,0.000,ALERT,212.83,298.17,60.022,1551585604,"201051344001025","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1214086.2,1214086.2,17794,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585608,250587.00
03/02/2019 23:00,2,0.000,ALERT,213.06,298.77,60.043,1551585604,"201051344001093","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1199153.1,1199153.1,17805,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551585610,250588.00
03/02/2019 23:00,2,0.000,ALERT,213.51,300.27,60.033,1551585604,"201051344000458","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1214965.6,1214965.6,9621,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551585611,250589.00
03/02/2019 23:00,2,0.000,ALERT,212.83,299.37,60.017,1551585604,"201051344000890","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1210202.7,1210202.7,17747,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551585613,250590.00
03/02/2019 23:00,2,0.000,ALERT,213.29,299.97,60.038,1551585604,"201051344000988","174011545737251",0.00,-10.00,0,294.86,301.17,0.0,0.0,0.000,944811.6,944811.6,9973,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585615,250591.00
03/02/2019 23:00,2,0.000,ALERT,213.29,299.67,60.028,1551585604,"201051344000582","174011545737251",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,1189882.9,1189882.9,17716,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585617,250592.00
03/02/2019 23:00,2,0.000,ALERT,213.51,300.57,59.990,1551585604,"201051344000868","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1200220.0,1200220.0,41655,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585619,250593.00
03/02/2019 23:00,2,0.000,ALERT,213.96,300.27,60.075,1551585604,"201051344000576","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1218307.8,1218307.8,13695,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585621,250594.00
03/02/2019 23:00,2,0.000,ALERT,213.51,299.67,60.070,1551585604,"201051344001158","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1194892.7,1194892.7,9924,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551585624,250595.00
03/02/2019 23:00,2,0.000,ALERT,213.06,298.47,60.001,1551585604,"201051344000917","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1207442.8,1207442.8,17586,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585625,250596.00
03/02/2019 23:00,2,0.000,ALERT,213.29,298.47,60.001,1551585604,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,977242.4,977242.4,17831,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585627,250597.00
03/02/2019 23:00,2,0.000,ALERT,213.29,298.77,60.033,1551585604,"201051344000685","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1211983.7,1211983.7,17799,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585629,250598.00
03/02/2019 23:00,2,0.000,ALERT,213.06,298.17,60.043,1551585604,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1204973.6,1204973.6,17782,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585631,250599.00
03/02/2019 23:00,2,0.000,ALERT,212.83,299.97,60.033,1551585604,"201051344000594","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1219897.5,1219897.5,41614,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585633,250600.00
03/02/2019 23:00,2,0.000,ALERT,213.51,299.67,60.033,1551585604,"201051344000469","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1201415.0,1201415.0,9907,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585635,250601.00
03/02/2019 23:00,2,0.000,ALERT,213.06,299.07,60.033,1551585604,"201051344000585","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1219732.0,1219732.0,17833,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585637,250602.00
03/02/2019 23:00,2,0.000,ALERT,213.96,299.37,60.028,1551585604,"201051344000853","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1222231.0,1222231.0,9506,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585638,250603.00
03/02/2019 23:00,2,0.000,ALERT,213.29,299.07,60.033,1551585604,"201051344001145","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1220184.6,1220184.6,17748,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585640,250604.00
03/02/2019 23:00,2,0.000,ALERT,213.06,298.77,60.028,1551585604,"201051344000438","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1213288.8,1213288.8,17794,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585642,250605.00
03/02/2019 23:00,2,0.000,ALERT,212.61,298.77,60.017,1551585604,"201051344001135","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1200699.1,1200699.1,17751,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585644,250606.00
03/02/2019 23:00,2,0.000,ALERT,213.29,299.67,60.043,1551585604,"201051344000983","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1220561.5,1220561.5,9513,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585646,250607.00
03/02/2019 23:00,2,0.000,ALERT,213.06,298.47,60.033,1551585604,"201051344001203","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1209858.1,1209858.1,17795,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585647,250608.00
03/02/2019 23:00,2,0.000,ALERT,212.83,299.07,60.043,1551585604,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1204869.9,1204869.9,17603,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551585649,250609.00
03/02/2019 23:00,2,0.000,ALERT,212.83,299.07,60.049,1551585604,"201051344000646","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1198650.9,1198650.9,17762,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585651,250610.00
03/02/2019 23:00,2,0.000,ALERT,213.74,299.07,60.049,1551585604,"201051344000867","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1198622.0,1198622.0,41682,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551585653,250611.00
03/02/2019 23:00,2,0.000,ALERT,214.19,299.37,60.038,1551585604,"201051344000633","174011545737251",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,1198350.9,1198350.9,41738,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585655,250612.00
03/02/2019 23:00,2,0.000,ALERT,212.61,298.77,60.038,1551585604,"201051344000955","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1218152.3,1218152.3,17788,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585657,250613.00
03/02/2019 23:00,2,0.000,ALERT,213.29,298.77,60.038,1551585604,"201051344000648","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1210643.7,1210643.7,41242,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585658,250614.00
03/02/2019 23:00,2,0.000,ALERT,213.74,299.37,60.038,1551585604,"201051344000645","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1215705.6,1215705.6,41202,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585660,250615.00
03/02/2019 23:00,2,0.000,ALERT,213.29,299.97,60.033,1551585604,"201051344000569","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1231878.8,1231878.8,9431,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551585662,250616.00
03/02/2019 23:00,2,0.000,ALERT,213.74,298.77,60.028,1551585604,"179051228000119","174011545737251",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,19742.9,19742.9,9496,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551585664,250617.00
03/02/2019 23:15,2,0.000,ALERT,213.51,300.57,60.028,1551586504,"201051344000579","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1229443.2,1229443.2,9872,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586506,250618.00
03/02/2019 23:15,2,0.000,ALERT,213.06,298.47,60.001,1551586504,"201051344001025","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1214086.2,1214086.2,17796,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586508,250619.00
03/02/2019 23:15,2,0.000,ALERT,213.29,299.37,60.033,1551586504,"201051344001093","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1199153.1,1199153.1,17807,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586510,250620.00
03/02/2019 23:15,2,0.000,ALERT,213.51,299.97,60.017,1551586504,"201051344000458","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1214965.6,1214965.6,9623,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586512,250621.00
03/02/2019 23:15,2,0.000,ALERT,213.29,299.67,60.006,1551586504,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1210202.7,1210202.7,17749,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586514,250622.00
03/02/2019 23:15,2,0.000,ALERT,213.51,299.67,60.001,1551586504,"201051344000988","174011545737251",0.00,-10.00,0,294.26,301.47,0.0,0.0,0.000,944811.6,944811.6,9975,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551586515,250623.00
03/02/2019 23:15,2,0.000,ALERT,213.74,300.27,60.017,1551586504,"201051344000582","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1189882.9,1189882.9,17718,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551586517,250624.00
03/02/2019 23:15,2,0.000,ALERT,213.51,300.57,60.001,1551586504,"201051344000868","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1200220.0,1200220.0,41657,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586519,250625.00
03/02/2019 23:15,2,0.000,ALERT,213.96,300.57,59.996,1551586504,"201051344000576","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1218307.8,1218307.8,13697,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586521,250626.00
03/02/2019 23:15,2,0.000,ALERT,213.74,299.67,59.996,1551586504,"201051344001158","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1194892.7,1194892.7,9926,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586523,250627.00
03/02/2019 23:15,2,0.000,ALERT,213.51,298.77,59.996,1551586504,"201051344000917","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1207442.8,1207442.8,17588,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586525,250628.00
03/02/2019 23:15,2,0.000,ALERT,213.51,298.47,59.964,1551586504,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,977242.4,977242.4,17833,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551586526,250629.00
03/02/2019 23:15,2,0.000,ALERT,213.74,299.37,60.043,1551586504,"201051344000685","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1211983.7,1211983.7,17801,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586528,250630.00
03/02/2019 23:15,2,0.000,ALERT,213.29,298.47,60.006,1551586504,"201051344000651","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1204973.6,1204973.6,17784,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586530,250631.00
03/02/2019 23:15,2,0.000,ALERT,213.06,300.57,59.990,1551586504,"201051344000594","174011545737251",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,1219897.5,1219897.5,41616,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551586533,250632.00
03/02/2019 23:15,2,0.000,ALERT,213.51,299.97,59.990,1551586504,"201051344000469","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1201415.0,1201415.0,9909,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586534,250633.00
03/02/2019 23:15,2,0.000,ALERT,213.51,299.67,60.001,1551586504,"201051344000585","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1219732.0,1219732.0,17835,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586536,250634.00
03/02/2019 23:15,2,0.000,ALERT,214.19,299.67,60.001,1551586504,"201051344000853","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1222231.0,1222231.0,9508,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586538,250635.00
03/02/2019 23:15,2,0.000,ALERT,213.51,299.67,60.001,1551586504,"201051344001145","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1220184.6,1220184.6,17750,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586540,250636.00
03/02/2019 23:15,2,0.000,ALERT,213.51,299.37,60.001,1551586504,"201051344000438","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1213288.8,1213288.8,17796,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551586542,250637.00
03/02/2019 23:15,2,0.000,ALERT,213.06,299.37,60.038,1551586504,"201051344001135","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1200699.1,1200699.1,17753,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586544,250638.00
03/02/2019 23:15,2,0.000,ALERT,213.51,299.97,60.001,1551586504,"201051344000983","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1220561.5,1220561.5,9515,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586545,250639.00
03/02/2019 23:15,2,0.000,ALERT,213.29,298.77,59.990,1551586504,"201051344001203","174011545737251",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,1209858.1,1209858.1,17797,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551586547,250640.00
03/02/2019 23:15,2,0.000,ALERT,213.29,299.37,59.975,1551586504,"201051344001230","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1204869.9,1204869.9,17605,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586549,250641.00
03/02/2019 23:15,2,0.000,ALERT,213.06,299.07,60.006,1551586504,"201051344000646","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1198650.9,1198650.9,17764,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586551,250642.00
03/02/2019 23:15,2,0.000,ALERT,213.74,299.07,60.001,1551586504,"201051344000867","174011545737251",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,1198622.0,1198622.0,41684,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586553,250643.00
03/02/2019 23:15,2,0.000,ALERT,214.19,299.37,59.990,1551586504,"201051344000633","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1198350.9,1198350.9,41740,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586555,250644.00
03/02/2019 23:15,2,0.000,ALERT,212.83,299.07,60.049,1551586504,"201051344000955","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1218152.3,1218152.3,17790,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551586556,250645.00
03/02/2019 23:15,2,0.000,ALERT,213.51,298.77,59.996,1551586504,"201051344000648","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1210643.7,1210643.7,41244,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551586558,250646.00
03/02/2019 23:15,2,0.000,ALERT,213.96,299.67,60.001,1551586504,"201051344000645","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1215705.6,1215705.6,41204,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586560,250647.00
03/02/2019 23:15,2,0.000,ALERT,213.51,300.27,59.990,1551586504,"201051344000569","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1231878.8,1231878.8,9433,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551586562,250648.00
03/02/2019 23:15,2,0.000,ALERT,213.96,299.37,59.980,1551586504,"179051228000119","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,19742.9,19742.9,9498,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551586564,250649.00
03/02/2019 23:30,2,0.000,ALERT,213.74,300.57,60.022,1551587404,"201051344000579","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1229443.2,1229443.2,9874,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587406,250650.00
03/02/2019 23:30,2,0.000,ALERT,212.83,298.47,60.001,1551587404,"201051344001025","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1214086.2,1214086.2,17798,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587408,250651.00
03/02/2019 23:30,2,0.000,ALERT,213.06,299.37,60.028,1551587404,"201051344001093","174011545737251",0.00,-9.00,0,297.57,300.87,0.0,0.0,0.000,1199153.1,1199153.1,17809,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587410,250652.00
