ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/02/2019 23:30,2,0.000,ALERT,213.74,300.27,60.022,1551587404,"201051344000458","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,1214965.6,1214965.6,9625,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587412,250653.00
03/02/2019 23:30,2,0.000,ALERT,213.06,299.67,60.022,1551587404,"201051344000890","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1210202.7,1210202.7,17751,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551587413,250654.00
03/02/2019 23:30,2,0.000,ALERT,213.51,299.67,60.043,1551587404,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,944811.6,944811.6,9977,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551587415,250655.00
03/02/2019 23:30,2,0.000,ALERT,213.51,300.27,60.022,1551587404,"201051344000582","174011545737251",0.00,-12.00,0,298.47,301.47,0.0,0.0,0.000,1189882.9,1189882.9,17720,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551587417,250656.00
03/02/2019 23:30,2,0.000,ALERT,213.51,300.87,60.001,1551587404,"201051344000868","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1200220.0,1200220.0,41659,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551587419,250657.00
03/02/2019 23:30,2,0.000,ALERT,214.19,300.57,60.017,1551587404,"201051344000576","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1218307.8,1218307.8,13699,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551587421,250658.00
03/02/2019 23:30,2,0.000,ALERT,213.96,299.97,60.028,1551587404,"201051344001158","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1194892.7,1194892.7,9928,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587422,250659.00
03/02/2019 23:30,2,0.000,ALERT,213.29,299.07,60.017,1551587404,"201051344000917","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1207442.8,1207442.8,17590,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587424,250660.00
03/02/2019 23:30,2,0.000,ALERT,213.29,299.07,60.065,1551587404,"201051344000417","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,977242.4,977242.4,17835,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587426,250661.00
03/02/2019 23:30,2,0.000,ALERT,213.51,299.37,60.038,1551587404,"201051344000685","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1211983.7,1211983.7,17803,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587428,250662.00
03/02/2019 23:30,2,0.000,ALERT,213.06,298.77,59.975,1551587404,"201051344000651","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1204973.6,1204973.6,17786,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587430,250663.00
03/02/2019 23:30,2,0.000,ALERT,213.29,300.57,60.017,1551587404,"201051344000594","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1219897.5,1219897.5,41618,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551587432,250664.00
03/02/2019 23:30,2,0.000,ALERT,213.74,300.27,60.001,1551587404,"201051344000469","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,1201415.0,1201415.0,9911,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551587434,250665.00
03/02/2019 23:30,2,0.000,ALERT,213.29,299.37,60.022,1551587404,"201051344000585","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1219732.0,1219732.0,17837,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587436,250666.00
03/02/2019 23:30,2,0.000,ALERT,214.19,299.97,59.990,1551587404,"201051344000853","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1222231.0,1222231.0,9510,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587437,250667.00
03/02/2019 23:30,2,0.000,ALERT,213.29,299.37,60.054,1551587404,"201051344001145","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1220184.6,1220184.6,17752,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587439,250668.00
03/02/2019 23:30,2,0.000,ALERT,213.29,299.37,60.006,1551587404,"201051344000438","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1213288.8,1213288.8,17798,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587441,250669.00
03/02/2019 23:30,2,0.000,ALERT,212.61,299.37,60.001,1551587404,"201051344001135","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1200699.1,1200699.1,17755,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587443,250670.00
03/02/2019 23:30,2,0.000,ALERT,213.51,299.97,60.006,1551587404,"201051344000983","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1220561.5,1220561.5,9517,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587445,250671.00
03/02/2019 23:30,2,0.000,ALERT,213.06,298.77,60.006,1551587404,"201051344001203","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1209858.1,1209858.1,17799,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587446,250672.00
03/02/2019 23:30,2,0.000,ALERT,213.06,299.67,59.996,1551587404,"201051344001230","174011545737251",0.00,-11.00,0,297.57,300.87,0.0,0.0,0.000,1204869.9,1204869.9,17607,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587448,250673.00
03/02/2019 23:30,2,0.000,ALERT,212.83,299.37,59.996,1551587404,"201051344000646","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1198650.9,1198650.9,17766,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551587450,250674.00
03/02/2019 23:30,2,0.000,ALERT,213.96,299.37,60.006,1551587404,"201051344000867","174011545737251",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,1198622.0,1198622.0,41686,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551587452,250675.00
03/02/2019 23:30,2,0.000,ALERT,214.41,299.97,59.990,1551587404,"201051344000633","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1198350.9,1198350.9,41742,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587454,250676.00
03/02/2019 23:30,2,0.000,ALERT,212.83,299.37,60.017,1551587404,"201051344000955","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1218152.3,1218152.3,17792,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587456,250677.00
03/02/2019 23:30,2,0.000,ALERT,213.74,299.37,59.996,1551587404,"201051344000648","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1210643.7,1210643.7,41246,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587457,250678.00
03/02/2019 23:30,2,0.000,ALERT,213.96,300.27,59.996,1551587404,"201051344000645","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1215705.6,1215705.6,41206,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587459,250679.00
03/02/2019 23:30,2,0.000,ALERT,213.51,300.57,60.028,1551587404,"201051344000569","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1231878.8,1231878.8,9435,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551587461,250680.00
03/02/2019 23:30,2,0.000,ALERT,213.96,299.67,60.001,1551587404,"179051228000119","174011545737251",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,19742.9,19742.9,9500,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551587463,250681.00
03/02/2019 23:45,2,0.000,ALERT,213.96,302.07,60.012,1551588304,"201051344000579","174011545737251",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,1229443.2,1229443.2,9876,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551588306,250682.00
03/02/2019 23:45,2,0.000,ALERT,213.51,299.07,60.006,1551588304,"201051344001025","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1214086.2,1214086.2,17800,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588308,250683.00
03/02/2019 23:45,2,0.000,ALERT,213.51,299.67,60.043,1551588304,"201051344001093","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1199153.1,1199153.1,17811,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588310,250684.00
03/02/2019 23:45,2,0.000,ALERT,213.96,301.17,60.017,1551588304,"201051344000458","174011545737251",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,1214965.6,1214965.6,9627,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588312,250685.00
03/02/2019 23:45,2,0.000,ALERT,213.51,299.97,60.006,1551588304,"201051344000890","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1210202.7,1210202.7,17753,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588313,250686.00
03/02/2019 23:45,2,0.000,ALERT,213.74,300.87,60.012,1551588304,"201051344000988","174011545737251",0.00,-11.00,0,295.76,302.68,0.0,0.0,0.000,944811.6,944811.6,9979,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588315,250687.00
03/02/2019 23:45,2,0.000,ALERT,214.19,300.57,60.006,1551588304,"201051344000582","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1189882.9,1189882.9,17722,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551588317,250688.00
03/02/2019 23:45,2,0.000,ALERT,213.96,301.77,60.012,1551588304,"201051344000868","174011545737251",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,1200220.0,1200220.0,41661,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551588319,250689.00
03/02/2019 23:45,2,0.000,ALERT,214.41,301.77,60.022,1551588304,"201051344000576","174011545737251",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,1218307.8,1218307.8,13701,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588321,250690.00
03/02/2019 23:45,2,0.000,ALERT,214.19,301.17,60.022,1551588304,"201051344001158","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1194892.7,1194892.7,9930,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588322,250691.00
03/02/2019 23:45,2,0.000,ALERT,213.96,299.07,59.980,1551588304,"201051344000917","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1207442.8,1207442.8,17592,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588324,250692.00
03/02/2019 23:45,2,0.000,ALERT,213.74,298.77,60.028,1551588304,"201051344000417","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,977242.4,977242.4,17837,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588326,250693.00
03/02/2019 23:45,2,0.000,ALERT,213.96,299.67,59.990,1551588304,"201051344000685","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1211983.7,1211983.7,17805,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588328,250694.00
03/02/2019 23:45,2,0.000,ALERT,213.74,299.07,60.022,1551588304,"201051344000651","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1204973.6,1204973.6,17788,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588330,250695.00
03/02/2019 23:45,2,0.000,ALERT,213.74,301.77,60.054,1551588304,"201051344000594","174011545737251",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,1219897.5,1219897.5,41620,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588332,250696.00
03/02/2019 23:45,2,0.000,ALERT,214.19,301.47,60.038,1551588304,"201051344000469","174011545737251",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,1201415.0,1201415.0,9913,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588334,250697.00
03/02/2019 23:45,2,0.000,ALERT,213.74,299.97,60.033,1551588304,"201051344000585","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1219732.0,1219732.0,17839,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588336,250698.00
03/02/2019 23:45,2,0.000,ALERT,214.64,301.17,60.070,1551588304,"201051344000853","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1222231.0,1222231.0,9512,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551588338,250699.00
03/02/2019 23:45,2,0.000,ALERT,213.96,299.67,60.022,1551588304,"201051344001145","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1220184.6,1220184.6,17754,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588340,250700.00
03/02/2019 23:45,2,0.000,ALERT,213.74,299.67,60.028,1551588304,"201051344000438","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1213288.8,1213288.8,17800,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588341,250701.00
03/02/2019 23:45,2,0.000,ALERT,213.29,299.67,60.028,1551588304,"201051344001135","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1200699.1,1200699.1,17757,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588343,250702.00
03/02/2019 23:45,2,0.000,ALERT,213.74,300.87,60.065,1551588304,"201051344000983","174011545737251",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,1220561.5,1220561.5,9519,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588345,250703.00
03/02/2019 23:45,2,0.000,ALERT,213.51,299.37,60.033,1551588304,"201051344001203","174011545737251",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,1209858.1,1209858.1,17801,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588347,250704.00
03/02/2019 23:45,2,0.000,ALERT,213.29,299.97,60.022,1551588304,"201051344001230","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1204869.9,1204869.9,17609,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588349,250705.00
03/02/2019 23:45,2,0.000,ALERT,213.06,299.67,60.033,1551588304,"201051344000646","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1198650.9,1198650.9,17768,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551588350,250706.00
03/02/2019 23:45,2,0.000,ALERT,213.96,300.27,60.054,1551588304,"201051344000867","174011545737251",0.00,-9.00,0,297.26,303.28,0.0,0.0,0.000,1198622.0,1198622.0,41688,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588352,250707.00
03/02/2019 23:45,2,0.000,ALERT,214.41,300.57,60.017,1551588304,"201051344000633","174011545737251",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,1198350.9,1198350.9,41744,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588354,250708.00
03/02/2019 23:45,2,0.000,ALERT,213.06,299.67,60.028,1551588304,"201051344000955","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1218152.3,1218152.3,17794,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551588356,250709.00
03/02/2019 23:45,2,0.000,ALERT,213.74,299.97,60.022,1551588304,"201051344000648","174011545737251",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,1210643.7,1210643.7,41248,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588358,250710.00
03/02/2019 23:45,2,0.000,ALERT,214.19,300.57,60.022,1551588304,"201051344000645","174011545737251",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,1215705.6,1215705.6,41208,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551588360,250711.00
03/02/2019 23:45,2,0.000,ALERT,213.74,301.47,60.022,1551588304,"201051344000569","174011545737251",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,1231878.8,1231878.8,9437,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551588361,250712.00
03/02/2019 23:45,2,0.000,ALERT,214.19,300.27,60.022,1551588304,"179051228000119","174011545737251",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,19742.9,19742.9,9502,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551588363,250713.00
